ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 00:00,2,0.000,ALERT,212.38,297.87,60.017,1558756804,"201051344000579","174011545737251",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1320550.6,1320550.6,1074,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756806,505466.00
05/25/2019 00:00,2,0.000,ALERT,211.70,294.86,60.012,1558756804,"201051344001025","174011545737251",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,1303577.9,1303577.9,1071,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756808,505467.00
05/25/2019 00:00,2,0.000,ALERT,211.93,295.46,60.012,1558756804,"201051344001093","174011545737251",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,1286862.5,1286862.5,1076,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558756810,505468.00
05/25/2019 00:00,2,0.000,ALERT,212.38,297.26,60.049,1558756804,"201051344000458","174011545737251",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1303001.2,1303001.2,1074,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756812,505469.00
05/25/2019 00:00,2,0.000,ALERT,211.70,295.46,60.028,1558756804,"201051344000890","174011545737251",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,1301779.3,1301779.3,1074,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558756813,505470.00
05/25/2019 00:00,2,0.000,ALERT,212.16,296.96,59.990,1558756804,"201051344000988","174011545737251",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,1000355.8,1000355.8,1069,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558756815,505471.00
05/25/2019 00:00,2,0.000,ALERT,212.38,296.06,60.043,1558756804,"201051344000582","174011545737251",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,1280111.5,1280111.5,1071,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756817,505472.00
05/25/2019 00:00,2,0.000,ALERT,212.38,297.26,60.012,1558756804,"201051344000868","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1288527.8,1288527.8,1073,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756819,505473.00
05/25/2019 00:00,2,0.000,ALERT,212.83,297.26,60.012,1558756804,"201051344000576","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1306193.9,1306193.9,1076,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756821,505474.00
05/25/2019 00:00,2,0.000,ALERT,212.38,296.66,60.006,1558756804,"201051344001158","174011545737251",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,1282989.6,1282989.6,1075,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558756823,505475.00
05/25/2019 00:00,2,0.000,ALERT,212.16,294.86,60.012,1558756804,"201051344000917","174011545737251",0.00,14.30,0,293.06,297.57,0.0,0.0,0.000,1296665.2,1296665.2,1077,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756824,505476.00
05/25/2019 00:00,2,0.000,ALERT,212.16,294.56,60.006,1558756804,"201051344000417","174011545737251",0.00,13.30,0,293.96,297.57,0.0,0.0,0.000,1036308.1,1036308.1,1071,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558756826,505477.00
05/25/2019 00:00,2,0.000,ALERT,212.38,295.46,60.001,1558756804,"201051344000685","174011545737251",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,1303099.1,1303099.1,1076,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756828,505478.00
05/25/2019 00:00,2,0.000,ALERT,212.16,294.56,60.006,1558756804,"201051344000651","174011545737251",0.00,12.70,0,293.96,297.87,0.0,0.0,0.000,1296393.7,1296393.7,1074,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756830,505479.00
05/25/2019 00:00,2,0.000,ALERT,212.16,297.26,60.006,1558756804,"201051344000594","174011545737251",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1308161.5,1308161.5,1075,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756832,505480.00
05/25/2019 00:00,2,0.000,ALERT,212.61,296.66,60.006,1558756804,"201051344000469","174011545737251",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,1288232.3,1288232.3,1075,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756834,505481.00
05/25/2019 00:00,2,0.000,ALERT,212.16,295.46,60.001,1558756804,"201051344000585","174011545737251",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,1310135.8,1310135.8,1073,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756835,505482.00
05/25/2019 00:00,2,0.000,ALERT,213.06,296.66,60.001,1558756804,"201051344000853","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1311503.2,1311503.2,1073,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756837,505483.00
05/25/2019 00:00,2,0.000,ALERT,212.16,295.46,60.001,1558756804,"201051344001145","174011545737251",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,1311350.1,1311350.1,1073,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756839,505484.00
05/25/2019 00:00,2,0.000,ALERT,212.16,295.16,60.001,1558756804,"201051344000438","174011545737251",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,1304673.5,1304673.5,1070,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558756841,505485.00
05/25/2019 00:00,2,0.000,ALERT,211.70,295.16,60.033,1558756804,"201051344001135","174011545737251",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,1291533.7,1291533.7,1070,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756843,505486.00
05/25/2019 00:00,2,0.000,ALERT,212.38,296.66,60.006,1558756804,"201051344000983","174011545737251",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,1309441.6,1309441.6,1072,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756844,505487.00
05/25/2019 00:00,2,0.000,ALERT,212.16,294.86,60.006,1558756804,"201051344001203","174011545737251",0.00,13.30,0,294.26,299.97,0.0,0.0,0.000,1299292.7,1299292.7,1073,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756846,505488.00
05/25/2019 00:00,2,0.000,ALERT,211.93,295.76,60.006,1558756804,"201051344001230","174011545737251",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,1295076.2,1295076.2,1079,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756848,505489.00
05/25/2019 00:00,2,0.000,ALERT,211.48,295.16,60.006,1558756804,"201051344000646","174011545737251",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,1288859.0,1288859.0,1073,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756850,505490.00
05/25/2019 00:00,2,0.000,ALERT,212.83,296.36,60.033,1558756804,"201051344000867","174011545737251",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1286599.8,1286599.8,1071,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756852,505491.00
05/25/2019 00:00,2,0.000,ALERT,213.06,296.36,60.012,1558756804,"201051344000633","174011545737251",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,1283941.5,1283941.5,1074,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756854,505492.00
05/25/2019 00:00,2,0.000,ALERT,211.48,295.16,60.017,1558756804,"201051344000955","174011545737251",0.00,13.70,0,294.56,298.17,0.0,0.0,0.000,1309177.9,1309177.9,1073,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756855,505493.00
05/25/2019 00:00,2,0.000,ALERT,212.61,296.06,60.022,1558756804,"201051344000648","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1298831.5,1298831.5,1073,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756857,505494.00
05/25/2019 00:00,2,0.000,ALERT,212.83,296.66,60.028,1558756804,"201051344000645","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1303930.8,1303930.8,1072,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558756859,505495.00
05/25/2019 00:00,2,0.000,ALERT,212.61,297.57,60.028,1558756804,"201051344000569","174011545737251",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1320332.1,1320332.1,1077,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558756861,505496.00
05/25/2019 00:00,2,0.000,ALERT,212.61,296.36,60.022,1558756804,"179051228000119","174011545737251",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,107062.3,107062.3,1078,0,0,0,L,46974696,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558756863,505497.00
05/25/2019 00:15,2,0.000,ALERT,212.83,298.17,60.033,1558757704,"201051344000579","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1320550.6,1320550.6,1076,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757706,505498.00
05/25/2019 00:15,2,0.000,ALERT,212.16,294.86,60.033,1558757704,"201051344001025","174011545737251",0.00,12.70,0,293.06,298.77,0.0,0.0,0.000,1303577.9,1303577.9,1073,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757708,505499.00
05/25/2019 00:15,2,0.000,ALERT,212.38,295.46,60.038,1558757704,"201051344001093","174011545737251",0.00,14.00,0,293.36,297.87,0.0,0.0,0.000,1286862.5,1286862.5,1078,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757709,505500.00
05/25/2019 00:15,2,0.000,ALERT,212.61,297.57,60.028,1558757704,"201051344000458","174011545737251",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,1303001.2,1303001.2,1076,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757711,505501.00
05/25/2019 00:15,2,0.000,ALERT,212.16,295.76,60.028,1558757704,"201051344000890","174011545737251",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,1301779.3,1301779.3,1076,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757713,505502.00
05/25/2019 00:15,2,0.000,ALERT,212.61,297.26,60.028,1558757704,"201051344000988","174011545737251",0.00,13.70,0,292.76,299.07,0.0,0.0,0.000,1000355.8,1000355.8,1071,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558757715,505503.00
05/25/2019 00:15,2,0.000,ALERT,212.83,296.36,60.038,1558757704,"201051344000582","174011545737251",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,1280111.5,1280111.5,1073,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757717,505504.00
05/25/2019 00:15,2,0.000,ALERT,212.61,298.47,60.033,1558757704,"201051344000868","174011545737251",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,1288527.8,1288527.8,1075,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757718,505505.00
05/25/2019 00:15,2,0.000,ALERT,213.29,298.47,60.033,1558757704,"201051344000576","174011545737251",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,1306193.9,1306193.9,1078,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757720,505506.00
05/25/2019 00:15,2,0.000,ALERT,212.83,297.57,60.028,1558757704,"201051344001158","174011545737251",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,1282989.6,1282989.6,1077,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757722,505507.00
05/25/2019 00:15,2,0.000,ALERT,212.38,295.16,60.038,1558757704,"201051344000917","174011545737251",0.00,14.00,0,292.16,297.57,0.0,0.0,0.000,1296665.2,1296665.2,1079,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757724,505508.00
05/25/2019 00:15,2,0.000,ALERT,212.38,294.86,60.033,1558757704,"201051344000417","174011545737251",0.00,13.30,0,292.76,297.57,0.0,0.0,0.000,1036308.1,1036308.1,1073,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757726,505509.00
05/25/2019 00:15,2,0.000,ALERT,212.61,295.46,60.022,1558757704,"201051344000685","174011545737251",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,1303099.1,1303099.1,1078,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558757727,505510.00
05/25/2019 00:15,2,0.000,ALERT,212.38,294.86,60.059,1558757704,"201051344000651","174011545737251",0.00,12.70,0,292.46,297.87,0.0,0.0,0.000,1296393.7,1296393.7,1076,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757729,505511.00
05/25/2019 00:15,2,0.000,ALERT,212.61,298.17,60.017,1558757704,"201051344000594","174011545737251",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,1308161.5,1308161.5,1077,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757731,505512.00
05/25/2019 00:15,2,0.000,ALERT,212.83,297.57,60.038,1558757704,"201051344000469","174011545737251",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,1288232.3,1288232.3,1077,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757733,505513.00
05/25/2019 00:15,2,0.000,ALERT,212.38,295.46,60.054,1558757704,"201051344000585","174011545737251",0.00,13.70,0,293.06,298.17,0.0,0.0,0.000,1310135.8,1310135.8,1075,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757735,505514.00
05/25/2019 00:15,2,0.000,ALERT,213.29,297.57,60.022,1558757704,"201051344000853","174011545737251",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,1311503.2,1311503.2,1075,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757737,505515.00
05/25/2019 00:15,2,0.000,ALERT,212.61,295.76,60.059,1558757704,"201051344001145","174011545737251",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,1311350.1,1311350.1,1075,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558757739,505516.00
05/25/2019 00:15,2,0.000,ALERT,212.38,295.46,60.017,1558757704,"201051344000438","174011545737251",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,1304673.5,1304673.5,1072,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757741,505517.00
05/25/2019 00:15,2,0.000,ALERT,211.93,295.46,60.022,1558757704,"201051344001135","174011545737251",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,1291533.7,1291533.7,1072,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757742,505518.00
05/25/2019 00:15,2,0.000,ALERT,212.83,297.87,60.033,1558757704,"201051344000983","174011545737251",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,1309441.6,1309441.6,1074,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757744,505519.00
05/25/2019 00:15,2,0.000,ALERT,212.38,295.16,60.012,1558757704,"201051344001203","174011545737251",0.00,13.00,0,293.06,299.97,0.0,0.0,0.000,1299292.7,1299292.7,1075,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757746,505520.00
05/25/2019 00:15,2,0.000,ALERT,212.16,295.76,60.028,1558757704,"201051344001230","174011545737251",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,1295076.2,1295076.2,1081,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558757748,505521.00
05/25/2019 00:15,2,0.000,ALERT,211.93,295.16,60.012,1558757704,"201051344000646","174011545737251",0.00,13.00,0,292.46,297.87,0.0,0.0,0.000,1288859.0,1288859.0,1075,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757750,505522.00
05/25/2019 00:15,2,0.000,ALERT,213.06,297.57,60.017,1558757704,"201051344000867","174011545737251",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,1286599.8,1286599.8,1073,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757752,505523.00
05/25/2019 00:15,2,0.000,ALERT,213.29,297.26,60.006,1558757704,"201051344000633","174011545737251",0.00,13.00,0,293.06,298.77,0.0,0.0,0.000,1283941.5,1283941.5,1076,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757754,505524.00
05/25/2019 00:15,2,0.000,ALERT,211.93,295.46,60.017,1558757704,"201051344000955","174011545737251",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,1309177.9,1309177.9,1075,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757755,505525.00
05/25/2019 00:15,2,0.000,ALERT,213.06,296.96,60.028,1558757704,"201051344000648","174011545737251",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,1298831.5,1298831.5,1075,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757757,505526.00
05/25/2019 00:15,2,0.000,ALERT,213.29,297.57,59.964,1558757704,"201051344000645","174011545737251",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,1303930.8,1303930.8,1074,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757759,505527.00
05/25/2019 00:15,2,0.000,ALERT,212.83,298.17,60.012,1558757704,"201051344000569","174011545737251",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,1320332.1,1320332.1,1079,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558757761,505528.00
05/25/2019 00:15,2,0.000,ALERT,213.29,297.26,60.001,1558757704,"179051228000119","174011545737251",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,107062.3,107062.3,1080,0,0,0,L,46974696,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558757763,505529.00
05/25/2019 00:30,2,0.000,ALERT,213.06,298.17,59.985,1558758604,"201051344000579","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1320550.6,1320550.6,1078,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758606,505530.00
05/25/2019 00:30,2,0.000,ALERT,212.83,295.76,60.038,1558758604,"201051344001025","174011545737251",0.00,12.70,0,293.06,298.77,0.0,0.0,0.000,1303577.9,1303577.9,1075,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758608,505531.00
05/25/2019 00:30,2,0.000,ALERT,212.83,296.36,60.022,1558758604,"201051344001093","174011545737251",0.00,13.70,0,293.66,297.87,0.0,0.0,0.000,1286862.5,1286862.5,1080,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758609,505532.00
05/25/2019 00:30,2,0.000,ALERT,212.83,297.57,60.022,1558758604,"201051344000458","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1303001.2,1303001.2,1078,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558758611,505533.00
05/25/2019 00:30,2,0.000,ALERT,212.83,296.66,60.075,1558758604,"201051344000890","174011545737251",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,1301779.3,1301779.3,1078,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558758613,505534.00
05/25/2019 00:30,2,0.000,ALERT,212.83,297.57,60.022,1558758604,"201051344000988","174011545737251",0.00,13.30,0,293.06,298.77,0.0,0.0,0.000,1000355.8,1000355.8,1073,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558758615,505535.00
05/25/2019 00:30,2,0.000,ALERT,213.29,297.26,60.033,1558758604,"201051344000582","174011545737251",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,1280111.5,1280111.5,1075,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758617,505536.00
05/25/2019 00:30,2,0.000,ALERT,212.83,298.47,60.054,1558758604,"201051344000868","174011545737251",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1288527.8,1288527.8,1077,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558758618,505537.00
05/25/2019 00:30,2,0.000,ALERT,213.51,298.17,60.033,1558758604,"201051344000576","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1306193.9,1306193.9,1080,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758620,505538.00
05/25/2019 00:30,2,0.000,ALERT,213.06,297.57,60.033,1558758604,"201051344001158","174011545737251",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,1282989.6,1282989.6,1079,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758622,505539.00
05/25/2019 00:30,2,0.000,ALERT,212.83,295.76,60.033,1558758604,"201051344000917","174011545737251",0.00,14.00,0,292.46,297.57,0.0,0.0,0.000,1296665.2,1296665.2,1081,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758624,505540.00
05/25/2019 00:30,2,0.000,ALERT,213.06,295.76,60.033,1558758604,"201051344000417","174011545737251",0.00,13.30,0,293.06,297.26,0.0,0.0,0.000,1036308.1,1036308.1,1075,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558758626,505541.00
05/25/2019 00:30,2,0.000,ALERT,213.06,296.36,60.022,1558758604,"201051344000685","174011545737251",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,1303099.1,1303099.1,1080,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758627,505542.00
05/25/2019 00:30,2,0.000,ALERT,212.83,295.46,60.028,1558758604,"201051344000651","174011545737251",0.00,12.30,0,293.06,297.57,0.0,0.0,0.000,1296393.7,1296393.7,1078,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558758629,505543.00
05/25/2019 00:30,2,0.000,ALERT,212.83,298.77,60.033,1558758604,"201051344000594","174011545737251",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,1308161.5,1308161.5,1079,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758631,505544.00
05/25/2019 00:30,2,0.000,ALERT,213.06,297.87,60.038,1558758604,"201051344000469","174011545737251",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,1288232.3,1288232.3,1079,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758633,505545.00
05/25/2019 00:30,2,0.000,ALERT,212.83,296.36,60.065,1558758604,"201051344000585","174011545737251",0.00,13.30,0,293.06,298.17,0.0,0.0,0.000,1310135.8,1310135.8,1077,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558758635,505546.00
05/25/2019 00:30,2,0.000,ALERT,213.51,297.87,60.033,1558758604,"201051344000853","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1311503.2,1311503.2,1077,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758637,505547.00
05/25/2019 00:30,2,0.000,ALERT,213.06,296.66,60.059,1558758604,"201051344001145","174011545737251",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,1311350.1,1311350.1,1077,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758639,505548.00
05/25/2019 00:30,2,0.000,ALERT,212.61,296.06,60.033,1558758604,"201051344000438","174011545737251",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,1304673.5,1304673.5,1074,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558758640,505549.00
05/25/2019 00:30,2,0.000,ALERT,212.38,296.06,60.038,1558758604,"201051344001135","174011545737251",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,1291533.7,1291533.7,1074,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758642,505550.00
05/25/2019 00:30,2,0.000,ALERT,212.83,298.17,60.038,1558758604,"201051344000983","174011545737251",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,1309441.6,1309441.6,1076,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758644,505551.00
05/25/2019 00:30,2,0.000,ALERT,212.61,295.76,60.033,1558758604,"201051344001203","174011545737251",0.00,13.00,0,293.66,299.97,0.0,0.0,0.000,1299292.7,1299292.7,1077,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758646,505552.00
05/25/2019 00:30,2,0.000,ALERT,212.61,296.06,60.038,1558758604,"201051344001230","174011545737251",0.00,13.00,0,293.66,298.17,0.0,0.0,0.000,1295076.2,1295076.2,1083,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758648,505553.00
05/25/2019 00:30,2,0.000,ALERT,212.16,295.76,60.043,1558758604,"201051344000646","174011545737251",0.00,13.00,0,292.76,297.87,0.0,0.0,0.000,1288859.0,1288859.0,1077,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758649,505554.00
05/25/2019 00:30,2,0.000,ALERT,213.06,297.57,60.017,1558758604,"201051344000867","174011545737251",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,1286599.8,1286599.8,1075,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558758651,505555.00
05/25/2019 00:30,2,0.000,ALERT,213.51,297.26,60.028,1558758604,"201051344000633","174011545737251",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,1283941.5,1283941.5,1078,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758653,505556.00
05/25/2019 00:30,2,0.000,ALERT,212.16,295.76,60.028,1558758604,"201051344000955","174011545737251",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,1309177.9,1309177.9,1077,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758655,505557.00
05/25/2019 00:30,2,0.000,ALERT,213.06,296.96,60.028,1558758604,"201051344000648","174011545737251",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,1298831.5,1298831.5,1077,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758657,505558.00
05/25/2019 00:30,2,0.000,ALERT,213.06,297.57,60.059,1558758604,"201051344000645","174011545737251",0.00,13.70,0,295.76,299.07,0.0,0.0,0.000,1303930.8,1303930.8,1076,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558758659,505559.00
05/25/2019 00:30,2,0.000,ALERT,212.83,298.17,60.022,1558758604,"201051344000569","174011545737251",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1320332.1,1320332.1,1081,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558758660,505560.00
05/25/2019 00:30,2,0.000,ALERT,213.06,297.26,60.028,1558758604,"179051228000119","174011545737251",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,107062.3,107062.3,1082,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558758662,505561.00
05/25/2019 00:45,2,0.000,ALERT,212.61,298.17,59.996,1558759504,"201051344000579","174011545737251",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,1320550.6,1320550.6,1080,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558759506,505562.00
05/25/2019 00:45,2,0.000,ALERT,212.61,295.76,59.975,1558759504,"201051344001025","174011545737251",0.00,12.30,0,293.66,298.47,0.0,0.0,0.000,1303577.9,1303577.9,1077,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558759508,505563.00
05/25/2019 00:45,2,0.000,ALERT,212.61,296.36,59.985,1558759504,"201051344001093","174011545737251",0.00,13.70,0,294.26,297.87,0.0,0.0,0.000,1286862.5,1286862.5,1082,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558759510,505564.00
05/25/2019 00:45,2,0.000,ALERT,212.61,297.57,60.028,1558759504,"201051344000458","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1303001.2,1303001.2,1080,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558759512,505565.00
05/25/2019 00:45,2,0.000,ALERT,212.61,296.66,60.001,1558759504,"201051344000890","174011545737251",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,1301779.3,1301779.3,1080,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558759514,505566.00
05/25/2019 00:45,2,0.000,ALERT,212.61,297.57,59.964,1558759504,"201051344000988","174011545737251",0.00,13.00,0,293.36,298.77,0.0,0.0,0.000,1000355.8,1000355.8,1075,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759516,505567.00
05/25/2019 00:45,2,0.000,ALERT,213.06,296.96,60.001,1558759504,"201051344000582","174011545737251",0.00,12.70,0,295.16,298.47,0.0,0.0,0.000,1280111.5,1280111.5,1077,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759517,505568.00
05/25/2019 00:45,2,0.000,ALERT,212.61,297.87,60.001,1558759504,"201051344000868","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1288527.8,1288527.8,1079,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759519,505569.00
05/25/2019 00:45,2,0.000,ALERT,213.29,298.17,60.012,1558759504,"201051344000576","174011545737251",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1306193.9,1306193.9,1082,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759521,505570.00
05/25/2019 00:45,2,0.000,ALERT,212.61,297.26,60.001,1558759504,"201051344001158","174011545737251",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,1282989.6,1282989.6,1081,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558759523,505571.00
05/25/2019 00:45,2,0.000,ALERT,212.83,295.76,60.001,1558759504,"201051344000917","174011545737251",0.00,13.70,0,293.36,297.26,0.0,0.0,0.000,1296665.2,1296665.2,1083,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759525,505572.00
05/25/2019 00:45,2,0.000,ALERT,212.83,296.06,60.017,1558759504,"201051344000417","174011545737251",0.00,13.00,0,293.66,297.26,0.0,0.0,0.000,1036308.1,1036308.1,1077,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558759526,505573.00
05/25/2019 00:45,2,0.000,ALERT,212.83,296.36,60.012,1558759504,"201051344000685","174011545737251",0.00,13.00,0,294.26,297.87,0.0,0.0,0.000,1303099.1,1303099.1,1082,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759528,505574.00
05/25/2019 00:45,2,0.000,ALERT,212.61,295.76,60.012,1558759504,"201051344000651","174011545737251",0.00,12.00,0,293.66,297.26,0.0,0.0,0.000,1296393.7,1296393.7,1080,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558759530,505575.00
05/25/2019 00:45,2,0.000,ALERT,212.38,298.17,60.017,1558759504,"201051344000594","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1308161.5,1308161.5,1081,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759532,505576.00
05/25/2019 00:45,2,0.000,ALERT,212.83,297.57,60.065,1558759504,"201051344000469","174011545737251",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,1288232.3,1288232.3,1081,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759534,505577.00
05/25/2019 00:45,2,0.000,ALERT,212.61,296.66,59.990,1558759504,"201051344000585","174011545737251",0.00,13.30,0,293.96,297.87,0.0,0.0,0.000,1310135.8,1310135.8,1079,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759535,505578.00
05/25/2019 00:45,2,0.000,ALERT,213.29,297.57,60.054,1558759504,"201051344000853","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1311503.2,1311503.2,1079,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759537,505579.00
05/25/2019 00:45,2,0.000,ALERT,212.83,296.66,60.012,1558759504,"201051344001145","174011545737251",0.00,12.70,0,294.26,298.47,0.0,0.0,0.000,1311350.1,1311350.1,1079,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759539,505580.00
05/25/2019 00:45,2,0.000,ALERT,212.61,296.06,60.017,1558759504,"201051344000438","174011545737251",0.00,12.70,0,294.26,297.87,0.0,0.0,0.000,1304673.5,1304673.5,1076,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759541,505581.00
05/25/2019 00:45,2,0.000,ALERT,212.16,296.36,59.975,1558759504,"201051344001135","174011545737251",0.00,12.70,0,293.96,298.17,0.0,0.0,0.000,1291533.7,1291533.7,1076,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759543,505582.00
05/25/2019 00:45,2,0.000,ALERT,212.61,298.17,60.012,1558759504,"201051344000983","174011545737251",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,1309441.6,1309441.6,1078,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759545,505583.00
05/25/2019 00:45,2,0.000,ALERT,212.61,296.06,59.980,1558759504,"201051344001203","174011545737251",0.00,13.00,0,293.96,299.37,0.0,0.0,0.000,1299292.7,1299292.7,1079,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759546,505584.00
05/25/2019 00:45,2,0.000,ALERT,212.61,296.66,60.012,1558759504,"201051344001230","174011545737251",0.00,13.00,0,293.96,297.57,0.0,0.0,0.000,1295076.2,1295076.2,1085,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759548,505585.00
05/25/2019 00:45,2,0.000,ALERT,212.16,296.36,60.022,1558759504,"201051344000646","174011545737251",0.00,12.70,0,293.66,297.26,0.0,0.0,0.000,1288859.0,1288859.0,1079,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759550,505586.00
05/25/2019 00:45,2,0.000,ALERT,213.06,297.57,60.022,1558759504,"201051344000867","174011545737251",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,1286599.8,1286599.8,1077,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759552,505587.00
05/25/2019 00:45,2,0.000,ALERT,213.29,297.57,60.033,1558759504,"201051344000633","174011545737251",0.00,12.70,0,293.66,298.77,0.0,0.0,0.000,1283941.5,1283941.5,1080,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759554,505588.00
05/25/2019 00:45,2,0.000,ALERT,212.16,296.66,60.022,1558759504,"201051344000955","174011545737251",0.00,13.00,0,293.96,297.26,0.0,0.0,0.000,1309177.9,1309177.9,1079,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558759555,505589.00
05/25/2019 00:45,2,0.000,ALERT,213.06,297.26,60.022,1558759504,"201051344000648","174011545737251",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,1298831.5,1298831.5,1079,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759557,505590.00
05/25/2019 00:45,2,0.000,ALERT,213.29,297.57,59.996,1558759504,"201051344000645","174011545737251",0.00,13.30,0,295.76,299.07,0.0,0.0,0.000,1303930.8,1303930.8,1078,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759559,505591.00
05/25/2019 00:45,2,0.000,ALERT,212.83,298.17,60.033,1558759504,"201051344000569","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1320332.1,1320332.1,1083,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558759561,505592.00
05/25/2019 00:45,2,0.000,ALERT,213.06,297.57,60.022,1558759504,"179051228000119","174011545737251",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,107062.3,107062.3,1084,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558759563,505593.00
05/25/2019 01:00,2,0.000,ALERT,213.51,299.37,60.043,1558760404,"201051344000579","174011545737251",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,1320550.6,1320550.6,1082,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760406,505594.00
05/25/2019 01:00,2,0.000,ALERT,213.96,297.26,60.054,1558760404,"201051344001025","174011545737251",0.00,12.30,0,293.96,299.67,0.0,0.0,0.000,1303577.9,1303577.9,1079,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760408,505595.00
05/25/2019 01:00,2,0.000,ALERT,213.96,297.87,60.054,1558760404,"201051344001093","174011545737251",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,1286862.5,1286862.5,1084,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760410,505596.00
05/25/2019 01:00,2,0.000,ALERT,213.51,299.07,60.043,1558760404,"201051344000458","174011545737251",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,1303001.2,1303001.2,1082,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760412,505597.00
05/25/2019 01:00,2,0.000,ALERT,213.74,298.17,60.054,1558760404,"201051344000890","174011545737251",0.00,13.30,0,294.56,299.97,0.0,0.0,0.000,1301779.3,1301779.3,1082,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760414,505598.00
05/25/2019 01:00,2,0.000,ALERT,213.51,298.47,60.049,1558760404,"201051344000988","174011545737251",0.00,13.00,0,293.06,299.97,0.0,0.0,0.000,1000355.8,1000355.8,1077,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558760415,505599.00
05/25/2019 01:00,2,0.000,ALERT,214.41,298.77,60.054,1558760404,"201051344000582","174011545737251",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,1280111.5,1280111.5,1079,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760417,505600.00
05/25/2019 01:00,2,0.000,ALERT,213.51,299.37,60.059,1558760404,"201051344000868","174011545737251",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,1288527.8,1288527.8,1081,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760419,505601.00
05/25/2019 01:00,2,0.000,ALERT,213.96,299.07,60.006,1558760404,"201051344000576","174011545737251",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,1306193.9,1306193.9,1084,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760421,505602.00
05/25/2019 01:00,2,0.000,ALERT,213.74,298.47,60.049,1558760404,"201051344001158","174011545737251",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,1282989.6,1282989.6,1083,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760423,505603.00
05/25/2019 01:00,2,0.000,ALERT,213.96,297.26,60.054,1558760404,"201051344000917","174011545737251",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,1296665.2,1296665.2,1085,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760424,505604.00
05/25/2019 01:00,2,0.000,ALERT,213.96,296.96,60.054,1558760404,"201051344000417","174011545737251",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,1036308.1,1036308.1,1079,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558760426,505605.00
05/25/2019 01:00,2,0.000,ALERT,214.19,297.57,60.043,1558760404,"201051344000685","174011545737251",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,1303099.1,1303099.1,1084,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760428,505606.00
05/25/2019 01:00,2,0.000,ALERT,213.96,296.96,60.043,1558760404,"201051344000651","174011545737251",0.00,12.00,0,293.96,298.47,0.0,0.0,0.000,1296393.7,1296393.7,1082,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760430,505607.00
05/25/2019 01:00,2,0.000,ALERT,213.29,299.37,60.043,1558760404,"201051344000594","174011545737251",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,1308161.5,1308161.5,1083,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760432,505608.00
05/25/2019 01:00,2,0.000,ALERT,213.74,298.47,60.043,1558760404,"201051344000469","174011545737251",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,1288232.3,1288232.3,1083,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760433,505609.00
05/25/2019 01:00,2,0.000,ALERT,213.96,297.87,60.012,1558760404,"201051344000585","174011545737251",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,1310135.8,1310135.8,1081,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760435,505610.00
