ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 01:00,2,0.000,ALERT,214.19,298.77,60.070,1558760404,"201051344000853","174011545737251",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,1311503.2,1311503.2,1081,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760437,505611.00
05/25/2019 01:00,2,0.000,ALERT,214.19,297.87,60.043,1558760404,"201051344001145","174011545737251",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,1311350.1,1311350.1,1081,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558760439,505612.00
05/25/2019 01:00,2,0.000,ALERT,213.96,297.26,60.049,1558760404,"201051344000438","174011545737251",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,1304673.5,1304673.5,1078,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760441,505613.00
05/25/2019 01:00,2,0.000,ALERT,213.51,297.57,60.038,1558760404,"201051344001135","174011545737251",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,1291533.7,1291533.7,1078,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558760443,505614.00
05/25/2019 01:00,2,0.000,ALERT,213.51,298.77,60.043,1558760404,"201051344000983","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1309441.6,1309441.6,1080,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760445,505615.00
05/25/2019 01:00,2,0.000,ALERT,213.74,297.26,60.049,1558760404,"201051344001203","174011545737251",0.00,12.70,0,294.56,300.87,0.0,0.0,0.000,1299292.7,1299292.7,1081,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760446,505616.00
05/25/2019 01:00,2,0.000,ALERT,213.74,297.87,60.049,1558760404,"201051344001230","174011545737251",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,1295076.2,1295076.2,1087,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760448,505617.00
05/25/2019 01:00,2,0.000,ALERT,213.29,297.26,60.075,1558760404,"201051344000646","174011545737251",0.00,12.70,0,293.66,298.77,0.0,0.0,0.000,1288859.0,1288859.0,1081,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760450,505618.00
05/25/2019 01:00,2,0.000,ALERT,213.74,298.47,60.038,1558760404,"201051344000867","174011545737251",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,1286599.8,1286599.8,1079,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760452,505619.00
05/25/2019 01:00,2,0.000,ALERT,213.96,298.47,60.001,1558760404,"201051344000633","174011545737251",0.00,12.70,0,294.26,299.67,0.0,0.0,0.000,1283941.5,1283941.5,1082,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558760454,505620.00
05/25/2019 01:00,2,0.000,ALERT,213.29,297.57,60.038,1558760404,"201051344000955","174011545737251",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,1309177.9,1309177.9,1081,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760455,505621.00
05/25/2019 01:00,2,0.000,ALERT,213.51,297.57,60.033,1558760404,"201051344000648","174011545737251",0.00,12.30,0,294.86,300.27,0.0,0.0,0.000,1298831.5,1298831.5,1081,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760457,505622.00
05/25/2019 01:00,2,0.000,ALERT,213.96,298.47,60.043,1558760404,"201051344000645","174011545737251",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1303930.8,1303930.8,1080,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760459,505623.00
05/25/2019 01:00,2,0.000,ALERT,213.51,299.07,60.038,1558760404,"201051344000569","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1320332.1,1320332.1,1085,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558760461,505624.00
05/25/2019 01:00,2,0.000,ALERT,213.74,298.17,60.065,1558760404,"179051228000119","174011545737251",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,107062.3,107062.3,1086,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558760463,505625.00
05/25/2019 01:15,2,0.000,ALERT,213.51,301.17,60.017,1558761304,"201051344000579","174011545737251",0.00,13.30,0,296.96,303.88,0.0,0.0,0.000,1320550.6,1320550.6,1084,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761306,505626.00
05/25/2019 01:15,2,0.000,ALERT,213.51,298.17,60.028,1558761304,"201051344001025","174011545737251",0.00,12.30,0,294.56,302.68,0.0,0.0,0.000,1303577.9,1303577.9,1081,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761308,505627.00
05/25/2019 01:15,2,0.000,ALERT,213.74,299.07,60.017,1558761304,"201051344001093","174011545737251",0.00,13.70,0,295.16,302.68,0.0,0.0,0.000,1286862.5,1286862.5,1086,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761310,505628.00
05/25/2019 01:15,2,0.000,ALERT,213.29,300.27,60.022,1558761304,"201051344000458","174011545737251",0.00,13.70,0,296.36,303.88,0.0,0.0,0.000,1303001.2,1303001.2,1084,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558761311,505629.00
05/25/2019 01:15,2,0.000,ALERT,213.51,299.37,60.022,1558761304,"201051344000890","174011545737251",0.00,13.30,0,295.76,303.28,0.0,0.0,0.000,1301779.3,1301779.3,1084,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558761313,505630.00
05/25/2019 01:15,2,0.000,ALERT,213.29,299.97,60.012,1558761304,"201051344000988","174011545737251",0.00,13.00,0,294.26,302.98,0.0,0.0,0.000,1000355.8,1000355.8,1079,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558761315,505631.00
05/25/2019 01:15,2,0.000,ALERT,214.19,300.27,60.017,1558761304,"201051344000582","174011545737251",0.00,12.30,0,295.76,303.58,0.0,0.0,0.000,1280111.5,1280111.5,1081,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761317,505632.00
05/25/2019 01:15,2,0.000,ALERT,213.29,300.87,60.022,1558761304,"201051344000868","174011545737251",0.00,13.00,0,296.96,303.88,0.0,0.0,0.000,1288527.8,1288527.8,1083,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761319,505633.00
05/25/2019 01:15,2,0.000,ALERT,213.96,300.87,60.022,1558761304,"201051344000576","174011545737251",0.00,12.70,0,296.66,303.28,0.0,0.0,0.000,1306193.9,1306193.9,1086,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558761320,505634.00
05/25/2019 01:15,2,0.000,ALERT,213.51,300.27,60.022,1558761304,"201051344001158","174011545737251",0.00,12.30,0,296.06,302.68,0.0,0.0,0.000,1282989.6,1282989.6,1085,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761322,505635.00
05/25/2019 01:15,2,0.000,ALERT,213.74,298.47,60.012,1558761304,"201051344000917","174011545737251",0.00,13.70,0,293.96,302.07,0.0,0.0,0.000,1296665.2,1296665.2,1087,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761324,505636.00
05/25/2019 01:15,2,0.000,ALERT,213.74,298.47,60.012,1558761304,"201051344000417","174011545737251",0.00,13.00,0,294.56,302.07,0.0,0.0,0.000,1036308.1,1036308.1,1081,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761326,505637.00
05/25/2019 01:15,2,0.000,ALERT,213.96,299.07,60.028,1558761304,"201051344000685","174011545737251",0.00,13.00,0,295.16,302.98,0.0,0.0,0.000,1303099.1,1303099.1,1086,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761328,505638.00
05/25/2019 01:15,2,0.000,ALERT,213.74,298.47,60.017,1558761304,"201051344000651","174011545737251",0.00,12.00,0,294.56,302.07,0.0,0.0,0.000,1296393.7,1296393.7,1084,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761330,505639.00
05/25/2019 01:15,2,0.000,ALERT,213.29,300.87,60.022,1558761304,"201051344000594","174011545737251",0.00,13.00,0,296.36,303.58,0.0,0.0,0.000,1308161.5,1308161.5,1085,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761331,505640.00
05/25/2019 01:15,2,0.000,ALERT,213.51,300.27,60.017,1558761304,"201051344000469","174011545737251",0.00,12.30,0,295.46,302.98,0.0,0.0,0.000,1288232.3,1288232.3,1085,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761333,505641.00
05/25/2019 01:15,2,0.000,ALERT,213.96,299.37,60.028,1558761304,"201051344000585","174011545737251",0.00,13.00,0,294.56,302.68,0.0,0.0,0.000,1310135.8,1310135.8,1083,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761335,505642.00
05/25/2019 01:15,2,0.000,ALERT,214.19,300.27,60.022,1558761304,"201051344000853","174011545737251",0.00,12.70,0,296.06,303.28,0.0,0.0,0.000,1311503.2,1311503.2,1083,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761337,505643.00
05/25/2019 01:15,2,0.000,ALERT,213.96,299.37,60.049,1558761304,"201051344001145","174011545737251",0.00,12.70,0,295.46,303.28,0.0,0.0,0.000,1311350.1,1311350.1,1083,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761339,505644.00
05/25/2019 01:15,2,0.000,ALERT,213.96,299.37,60.028,1558761304,"201051344000438","174011545737251",0.00,12.70,0,295.16,302.68,0.0,0.0,0.000,1304673.5,1304673.5,1080,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558761340,505645.00
05/25/2019 01:15,2,0.000,ALERT,213.29,299.07,60.022,1558761304,"201051344001135","174011545737251",0.00,12.70,0,295.16,302.68,0.0,0.0,0.000,1291533.7,1291533.7,1080,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761342,505646.00
05/25/2019 01:15,2,0.000,ALERT,213.51,300.57,60.022,1558761304,"201051344000983","174011545737251",0.00,13.00,0,296.36,303.58,0.0,0.0,0.000,1309441.6,1309441.6,1082,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761344,505647.00
05/25/2019 01:15,2,0.000,ALERT,213.74,299.07,60.017,1558761304,"201051344001203","174011545737251",0.00,12.70,0,295.16,303.88,0.0,0.0,0.000,1299292.7,1299292.7,1083,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761346,505648.00
05/25/2019 01:15,2,0.000,ALERT,213.51,299.37,60.022,1558761304,"201051344001230","174011545737251",0.00,12.70,0,295.46,302.98,0.0,0.0,0.000,1295076.2,1295076.2,1089,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558761348,505649.00
05/25/2019 01:15,2,0.000,ALERT,213.29,298.77,60.017,1558761304,"201051344000646","174011545737251",0.00,12.70,0,294.56,302.68,0.0,0.0,0.000,1288859.0,1288859.0,1083,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558761350,505650.00
05/25/2019 01:15,2,0.000,ALERT,213.74,300.27,60.022,1558761304,"201051344000867","174011545737251",0.00,13.30,0,296.06,303.58,0.0,0.0,0.000,1286599.8,1286599.8,1081,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558761351,505651.00
05/25/2019 01:15,2,0.000,ALERT,213.96,299.97,60.017,1558761304,"201051344000633","174011545737251",0.00,12.70,0,294.86,302.68,0.0,0.0,0.000,1283941.5,1283941.5,1084,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761353,505652.00
05/25/2019 01:15,2,0.000,ALERT,213.29,299.37,60.017,1558761304,"201051344000955","174011545737251",0.00,13.00,0,295.16,302.68,0.0,0.0,0.000,1309177.9,1309177.9,1083,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761355,505653.00
05/25/2019 01:15,2,0.000,ALERT,213.51,299.67,60.017,1558761304,"201051344000648","174011545737251",0.00,12.30,0,295.46,303.28,0.0,0.0,0.000,1298831.5,1298831.5,1083,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761357,505654.00
05/25/2019 01:15,2,0.000,ALERT,213.96,300.27,60.006,1558761304,"201051344000645","174011545737251",0.00,13.30,0,296.36,303.28,0.0,0.0,0.000,1303930.8,1303930.8,1082,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558761359,505655.00
05/25/2019 01:15,2,0.000,ALERT,213.51,301.17,60.012,1558761304,"201051344000569","174011545737251",0.00,13.00,0,296.96,303.88,0.0,0.0,0.000,1320332.1,1320332.1,1087,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558761361,505656.00
05/25/2019 01:15,2,0.000,ALERT,213.74,299.97,60.017,1558761304,"179051228000119","174011545737251",0.00,14.70,0,295.16,302.68,0.0,0.0,0.000,107062.3,107062.3,1089,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558761363,505657.00
05/25/2019 01:30,2,0.000,ALERT,213.74,300.87,60.033,1558762204,"201051344000579","174011545737251",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,1320550.6,1320550.6,1086,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762206,505658.00
05/25/2019 01:30,2,0.000,ALERT,213.51,298.17,60.038,1558762204,"201051344001025","174011545737251",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,1303577.9,1303577.9,1083,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762208,505659.00
05/25/2019 01:30,2,0.000,ALERT,213.74,298.47,60.059,1558762204,"201051344001093","174011545737251",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,1286862.5,1286862.5,1088,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558762210,505660.00
05/25/2019 01:30,2,0.000,ALERT,213.51,300.27,60.022,1558762204,"201051344000458","174011545737251",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,1303001.2,1303001.2,1086,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762212,505661.00
05/25/2019 01:30,2,0.000,ALERT,213.51,299.07,60.043,1558762204,"201051344000890","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1301779.3,1301779.3,1086,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762213,505662.00
05/25/2019 01:30,2,0.000,ALERT,213.51,300.27,60.043,1558762204,"201051344000988","174011545737251",0.00,13.00,0,295.76,301.47,0.0,0.0,0.000,1000355.8,1000355.8,1081,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558762215,505663.00
05/25/2019 01:30,2,0.000,ALERT,213.96,299.67,60.049,1558762204,"201051344000582","174011545737251",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,1280111.5,1280111.5,1083,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762217,505664.00
05/25/2019 01:30,2,0.000,ALERT,213.51,300.87,60.033,1558762204,"201051344000868","174011545737251",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,1288527.8,1288527.8,1085,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762219,505665.00
05/25/2019 01:30,2,0.000,ALERT,214.19,300.87,60.043,1558762204,"201051344000576","174011545737251",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,1306193.9,1306193.9,1088,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762221,505666.00
05/25/2019 01:30,2,0.000,ALERT,213.74,300.27,60.038,1558762204,"201051344001158","174011545737251",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,1282989.6,1282989.6,1087,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762222,505667.00
05/25/2019 01:30,2,0.000,ALERT,213.74,298.17,60.028,1558762204,"201051344000917","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1296665.2,1296665.2,1089,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558762224,505668.00
05/25/2019 01:30,2,0.000,ALERT,213.74,298.17,60.038,1558762204,"201051344000417","174011545737251",0.00,13.00,0,296.66,299.97,0.0,0.0,0.000,1036308.1,1036308.1,1083,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762226,505669.00
05/25/2019 01:30,2,0.000,ALERT,213.96,298.77,60.006,1558762204,"201051344000685","174011545737251",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,1303099.1,1303099.1,1088,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762228,505670.00
05/25/2019 01:30,2,0.000,ALERT,213.74,297.87,60.022,1558762204,"201051344000651","174011545737251",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,1296393.7,1296393.7,1086,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762230,505671.00
05/25/2019 01:30,2,0.000,ALERT,213.51,300.87,60.033,1558762204,"201051344000594","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1308161.5,1308161.5,1087,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762232,505672.00
05/25/2019 01:30,2,0.000,ALERT,213.74,300.27,60.028,1558762204,"201051344000469","174011545737251",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1288232.3,1288232.3,1087,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558762234,505673.00
05/25/2019 01:30,2,0.000,ALERT,213.74,299.07,60.038,1558762204,"201051344000585","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1310135.8,1310135.8,1085,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558762236,505674.00
05/25/2019 01:30,2,0.000,ALERT,214.41,300.27,60.070,1558762204,"201051344000853","174011545737251",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,1311503.2,1311503.2,1085,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558762238,505675.00
05/25/2019 01:30,2,0.000,ALERT,213.96,299.07,60.028,1558762204,"201051344001145","174011545737251",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,1311350.1,1311350.1,1085,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762239,505676.00
05/25/2019 01:30,2,0.000,ALERT,213.74,298.77,60.017,1558762204,"201051344000438","174011545737251",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1304673.5,1304673.5,1082,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558762241,505677.00
05/25/2019 01:30,2,0.000,ALERT,213.29,298.77,60.028,1558762204,"201051344001135","174011545737251",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1291533.7,1291533.7,1082,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762243,505678.00
05/25/2019 01:30,2,0.000,ALERT,213.74,300.57,60.012,1558762204,"201051344000983","174011545737251",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,1309441.6,1309441.6,1084,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762245,505679.00
05/25/2019 01:30,2,0.000,ALERT,213.74,298.77,60.038,1558762204,"201051344001203","174011545737251",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,1299292.7,1299292.7,1085,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762247,505680.00
05/25/2019 01:30,2,0.000,ALERT,213.74,299.07,60.038,1558762204,"201051344001230","174011545737251",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,1295076.2,1295076.2,1091,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762248,505681.00
05/25/2019 01:30,2,0.000,ALERT,213.29,298.47,60.012,1558762204,"201051344000646","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1288859.0,1288859.0,1085,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558762250,505682.00
05/25/2019 01:30,2,0.000,ALERT,213.96,299.97,60.043,1558762204,"201051344000867","174011545737251",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,1286599.8,1286599.8,1083,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558762252,505683.00
05/25/2019 01:30,2,0.000,ALERT,214.41,299.67,60.001,1558762204,"201051344000633","174011545737251",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,1283941.5,1283941.5,1086,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558762254,505684.00
05/25/2019 01:30,2,0.000,ALERT,213.29,299.07,60.049,1558762204,"201051344000955","174011545737251",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1309177.9,1309177.9,1085,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762256,505685.00
05/25/2019 01:30,2,0.000,ALERT,213.96,299.67,60.075,1558762204,"201051344000648","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1298831.5,1298831.5,1085,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762258,505686.00
05/25/2019 01:30,2,0.000,ALERT,214.19,300.57,60.043,1558762204,"201051344000645","174011545737251",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,1303930.8,1303930.8,1084,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558762259,505687.00
05/25/2019 01:30,2,0.000,ALERT,213.74,300.87,60.043,1558762204,"201051344000569","174011545737251",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,1320332.1,1320332.1,1089,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558762261,505688.00
05/25/2019 01:30,2,0.000,ALERT,213.96,299.97,60.038,1558762204,"179051228000119","174011545737251",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,107062.3,107062.3,1091,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558762263,505689.00
05/25/2019 01:45,2,0.000,ALERT,213.29,300.27,60.012,1558763104,"201051344000579","174011545737251",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,1320550.6,1320550.6,1088,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763106,505690.00
05/25/2019 01:45,2,0.000,ALERT,213.51,298.17,59.975,1558763104,"201051344001025","174011545737251",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,1303577.9,1303577.9,1085,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763108,505691.00
05/25/2019 01:45,2,0.000,ALERT,213.51,298.77,60.006,1558763104,"201051344001093","174011545737251",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1286862.5,1286862.5,1090,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558763109,505692.00
05/25/2019 01:45,2,0.000,ALERT,213.29,299.97,60.006,1558763104,"201051344000458","174011545737251",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,1303001.2,1303001.2,1088,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558763111,505693.00
05/25/2019 01:45,2,0.000,ALERT,213.29,299.07,60.006,1558763104,"201051344000890","174011545737251",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1301779.3,1301779.3,1088,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763113,505694.00
05/25/2019 01:45,2,0.000,ALERT,213.29,299.67,60.006,1558763104,"201051344000988","174011545737251",0.00,13.00,0,296.06,301.77,0.0,0.0,0.000,1000355.8,1000355.8,1083,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558763115,505695.00
05/25/2019 01:45,2,0.000,ALERT,213.96,299.67,59.969,1558763104,"201051344000582","174011545737251",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1280111.5,1280111.5,1085,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763117,505696.00
05/25/2019 01:45,2,0.000,ALERT,213.29,300.57,60.033,1558763104,"201051344000868","174011545737251",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1288527.8,1288527.8,1087,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558763119,505697.00
05/25/2019 01:45,2,0.000,ALERT,213.74,300.57,60.006,1558763104,"201051344000576","174011545737251",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,1306193.9,1306193.9,1090,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763120,505698.00
05/25/2019 01:45,2,0.000,ALERT,213.29,299.67,60.012,1558763104,"201051344001158","174011545737251",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,1282989.6,1282989.6,1089,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558763122,505699.00
05/25/2019 01:45,2,0.000,ALERT,213.51,298.17,60.006,1558763104,"201051344000917","174011545737251",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,1296665.2,1296665.2,1091,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763124,505700.00
05/25/2019 01:45,2,0.000,ALERT,213.74,297.87,60.001,1558763104,"201051344000417","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1036308.1,1036308.1,1085,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763126,505701.00
05/25/2019 01:45,2,0.000,ALERT,213.74,298.77,60.001,1558763104,"201051344000685","174011545737251",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1303099.1,1303099.1,1090,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558763128,505702.00
05/25/2019 01:45,2,0.000,ALERT,213.74,298.17,60.006,1558763104,"201051344000651","174011545737251",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,1296393.7,1296393.7,1088,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558763129,505703.00
05/25/2019 01:45,2,0.000,ALERT,213.06,300.57,60.001,1558763104,"201051344000594","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1308161.5,1308161.5,1089,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558763131,505704.00
05/25/2019 01:45,2,0.000,ALERT,213.29,299.67,60.001,1558763104,"201051344000469","174011545737251",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1288232.3,1288232.3,1089,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763133,505705.00
05/25/2019 01:45,2,0.000,ALERT,213.74,298.77,60.006,1558763104,"201051344000585","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1310135.8,1310135.8,1087,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763135,505706.00
05/25/2019 01:45,2,0.000,ALERT,213.74,299.67,60.001,1558763104,"201051344000853","174011545737251",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,1311503.2,1311503.2,1087,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558763137,505707.00
05/25/2019 01:45,2,0.000,ALERT,213.74,299.07,60.001,1558763104,"201051344001145","174011545737251",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1311350.1,1311350.1,1087,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763139,505708.00
05/25/2019 01:45,2,0.000,ALERT,213.51,298.77,59.959,1558763104,"201051344000438","174011545737251",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,1304673.5,1304673.5,1084,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763141,505709.00
05/25/2019 01:45,2,0.000,ALERT,213.29,298.77,59.964,1558763104,"201051344001135","174011545737251",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1291533.7,1291533.7,1084,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763142,505710.00
05/25/2019 01:45,2,0.000,ALERT,213.29,299.97,59.990,1558763104,"201051344000983","174011545737251",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,1309441.6,1309441.6,1086,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763144,505711.00
05/25/2019 01:45,2,0.000,ALERT,213.51,298.47,60.001,1558763104,"201051344001203","174011545737251",0.00,12.70,0,296.96,302.37,0.0,0.0,0.000,1299292.7,1299292.7,1087,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763146,505712.00
05/25/2019 01:45,2,0.000,ALERT,213.51,299.07,60.001,1558763104,"201051344001230","174011545737251",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,1295076.2,1295076.2,1093,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763148,505713.00
05/25/2019 01:45,2,0.000,ALERT,213.29,298.47,59.975,1558763104,"201051344000646","174011545737251",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,1288859.0,1288859.0,1087,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763150,505714.00
05/25/2019 01:45,2,0.000,ALERT,213.51,299.67,60.022,1558763104,"201051344000867","174011545737251",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1286599.8,1286599.8,1085,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763152,505715.00
05/25/2019 01:45,2,0.000,ALERT,213.74,299.37,59.996,1558763104,"201051344000633","174011545737251",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,1283941.5,1283941.5,1088,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558763153,505716.00
05/25/2019 01:45,2,0.000,ALERT,213.29,299.07,60.033,1558763104,"201051344000955","174011545737251",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,1309177.9,1309177.9,1087,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763155,505717.00
05/25/2019 01:45,2,0.000,ALERT,213.51,299.07,60.001,1558763104,"201051344000648","174011545737251",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,1298831.5,1298831.5,1087,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763157,505718.00
05/25/2019 01:45,2,0.000,ALERT,213.74,299.67,59.996,1558763104,"201051344000645","174011545737251",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,1303930.8,1303930.8,1086,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763159,505719.00
05/25/2019 01:45,2,0.000,ALERT,213.51,300.57,60.006,1558763104,"201051344000569","174011545737251",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,1320332.1,1320332.1,1091,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558763161,505720.00
05/25/2019 01:45,2,0.000,ALERT,213.51,299.37,60.001,1558763104,"179051228000119","174011545737251",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,107062.3,107062.3,1093,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558763162,505721.00
05/25/2019 02:00,2,0.000,ALERT,213.06,300.27,59.990,1558764004,"201051344000579","174011545737251",0.00,13.00,0,298.77,310.49,0.0,0.0,0.000,1320550.6,1320550.6,1090,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764006,505722.00
05/25/2019 02:00,2,0.000,ALERT,213.29,298.17,59.990,1558764004,"201051344001025","174011545737251",0.00,12.30,0,296.36,303.88,0.0,0.0,0.000,1303577.9,1303577.9,1087,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764008,505723.00
05/25/2019 02:00,2,0.000,ALERT,213.51,298.77,59.996,1558764004,"201051344001093","174011545737251",0.00,13.70,0,296.66,303.88,0.0,0.0,0.000,1286862.5,1286862.5,1092,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558764010,505724.00
05/25/2019 02:00,2,0.000,ALERT,213.06,299.97,59.990,1558764004,"201051344000458","174011545737251",0.00,13.70,0,297.87,310.49,0.0,0.0,0.000,1303001.2,1303001.2,1090,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764011,505725.00
05/25/2019 02:00,2,0.000,ALERT,213.51,299.67,59.990,1558764004,"201051344000890","174011545737251",0.00,13.00,0,296.96,304.18,0.0,0.0,0.000,1301779.3,1301779.3,1090,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764013,505726.00
05/25/2019 02:00,2,0.000,ALERT,213.06,299.67,59.990,1558764004,"201051344000988","174011545737251",0.00,13.00,0,295.76,308.99,0.0,0.0,0.000,1000355.8,1000355.8,1085,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764015,505727.00
05/25/2019 02:00,2,0.000,ALERT,213.96,299.97,59.990,1558764004,"201051344000582","174011545737251",0.00,12.30,0,297.57,304.78,0.0,0.0,0.000,1280111.5,1280111.5,1087,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764017,505728.00
05/25/2019 02:00,2,0.000,ALERT,213.06,300.57,59.990,1558764004,"201051344000868","174011545737251",0.00,12.70,0,298.77,311.09,0.0,0.0,0.000,1288527.8,1288527.8,1089,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764019,505729.00
05/25/2019 02:00,2,0.000,ALERT,213.74,300.57,59.990,1558764004,"201051344000576","174011545737251",0.00,12.70,0,298.17,310.19,0.0,0.0,0.000,1306193.9,1306193.9,1092,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764021,505730.00
05/25/2019 02:00,2,0.000,ALERT,213.29,299.67,59.985,1558764004,"201051344001158","174011545737251",0.00,12.30,0,297.57,308.99,0.0,0.0,0.000,1282989.6,1282989.6,1091,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764023,505731.00
05/25/2019 02:00,2,0.000,ALERT,213.51,298.47,59.990,1558764004,"201051344000917","174011545737251",0.00,13.70,0,295.76,303.28,0.0,0.0,0.000,1296665.2,1296665.2,1093,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764024,505732.00
05/25/2019 02:00,2,0.000,ALERT,213.51,298.17,59.996,1558764004,"201051344000417","174011545737251",0.00,13.00,0,296.06,303.28,0.0,0.0,0.000,1036308.1,1036308.1,1087,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764026,505733.00
05/25/2019 02:00,2,0.000,ALERT,213.51,299.07,59.985,1558764004,"201051344000685","174011545737251",0.00,13.00,0,296.66,304.18,0.0,0.0,0.000,1303099.1,1303099.1,1092,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764028,505734.00
05/25/2019 02:00,2,0.000,ALERT,213.51,298.17,59.980,1558764004,"201051344000651","174011545737251",0.00,12.00,0,296.36,303.28,0.0,0.0,0.000,1296393.7,1296393.7,1090,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764030,505735.00
05/25/2019 02:00,2,0.000,ALERT,212.83,300.27,59.980,1558764004,"201051344000594","174011545737251",0.00,12.70,0,297.57,310.79,0.0,0.0,0.000,1308161.5,1308161.5,1091,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558764032,505736.00
05/25/2019 02:00,2,0.000,ALERT,213.29,299.67,59.980,1558764004,"201051344000469","174011545737251",0.00,12.30,0,296.96,309.29,0.0,0.0,0.000,1288232.3,1288232.3,1091,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764033,505737.00
05/25/2019 02:00,2,0.000,ALERT,213.51,299.07,59.980,1558764004,"201051344000585","174011545737251",0.00,13.00,0,296.06,303.88,0.0,0.0,0.000,1310135.8,1310135.8,1089,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764035,505738.00
05/25/2019 02:00,2,0.000,ALERT,213.74,299.67,59.980,1558764004,"201051344000853","174011545737251",0.00,12.70,0,297.57,310.19,0.0,0.0,0.000,1311503.2,1311503.2,1089,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764037,505739.00
05/25/2019 02:00,2,0.000,ALERT,213.74,299.07,59.969,1558764004,"201051344001145","174011545737251",0.00,12.70,0,297.26,304.18,0.0,0.0,0.000,1311350.1,1311350.1,1089,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558764039,505740.00
05/25/2019 02:00,2,0.000,ALERT,213.51,299.07,59.964,1558764004,"201051344000438","174011545737251",0.00,12.30,0,296.96,303.88,0.0,0.0,0.000,1304673.5,1304673.5,1086,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764041,505741.00
05/25/2019 02:00,2,0.000,ALERT,213.06,298.77,59.985,1558764004,"201051344001135","174011545737251",0.00,12.70,0,296.96,303.58,0.0,0.0,0.000,1291533.7,1291533.7,1086,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764042,505742.00
05/25/2019 02:00,2,0.000,ALERT,213.06,299.97,59.948,1558764004,"201051344000983","174011545737251",0.00,13.00,0,297.87,310.19,0.0,0.0,0.000,1309441.6,1309441.6,1088,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558764044,505743.00
05/25/2019 02:00,2,0.000,ALERT,213.51,298.77,59.975,1558764004,"201051344001203","174011545737251",0.00,12.70,0,296.66,304.78,0.0,0.0,0.000,1299292.7,1299292.7,1089,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764046,505744.00
05/25/2019 02:00,2,0.000,ALERT,213.29,299.37,59.969,1558764004,"201051344001230","174011545737251",0.00,12.70,0,297.26,304.18,0.0,0.0,0.000,1295076.2,1295076.2,1095,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764048,505745.00
05/25/2019 02:00,2,0.000,ALERT,213.06,298.77,59.969,1558764004,"201051344000646","174011545737251",0.00,12.70,0,296.06,303.88,0.0,0.0,0.000,1288859.0,1288859.0,1089,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764050,505746.00
05/25/2019 02:00,2,0.000,ALERT,213.51,299.67,59.969,1558764004,"201051344000867","174011545737251",0.00,13.30,0,297.57,311.09,0.0,0.0,0.000,1286599.8,1286599.8,1087,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764052,505747.00
05/25/2019 02:00,2,0.000,ALERT,213.74,299.07,59.969,1558764004,"201051344000633","174011545737251",0.00,12.70,0,295.76,309.89,0.0,0.0,0.000,1283941.5,1283941.5,1090,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764053,505748.00
05/25/2019 02:00,2,0.000,ALERT,213.06,299.07,59.990,1558764004,"201051344000955","174011545737251",0.00,13.00,0,296.36,303.88,0.0,0.0,0.000,1309177.9,1309177.9,1089,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558764055,505749.00
05/25/2019 02:00,2,0.000,ALERT,213.29,299.07,59.975,1558764004,"201051344000648","174011545737251",0.00,12.30,0,297.26,310.19,0.0,0.0,0.000,1298831.5,1298831.5,1089,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764057,505750.00
05/25/2019 02:00,2,0.000,ALERT,213.51,299.97,60.012,1558764004,"201051344000645","174011545737251",0.00,13.30,0,297.87,310.19,0.0,0.0,0.000,1303930.8,1303930.8,1088,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764059,505751.00
05/25/2019 02:00,2,0.000,ALERT,213.29,300.57,59.975,1558764004,"201051344000569","174011545737251",0.00,13.00,0,298.77,310.79,0.0,0.0,0.000,1320332.1,1320332.1,1093,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558764061,505752.00
05/25/2019 02:00,2,0.000,ALERT,213.51,299.37,59.969,1558764004,"179051228000119","174011545737251",0.00,14.70,0,296.36,309.29,0.0,0.0,0.000,107062.3,107062.3,1095,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558764062,505753.00
05/25/2019 02:15,2,0.000,ALERT,213.29,300.87,60.033,1558764903,"201051344000579","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1320550.6,1320550.6,1092,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764906,505754.00
05/25/2019 02:15,2,0.000,ALERT,213.51,298.77,60.033,1558764903,"201051344001025","174011545737251",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,1303577.9,1303577.9,1089,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558764907,505755.00
