ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 02:15,2,0.000,ALERT,213.74,299.37,60.028,1558764903,"201051344001093","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1286862.5,1286862.5,1094,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764909,505756.00
05/25/2019 02:15,2,0.000,ALERT,213.06,299.97,60.049,1558764903,"201051344000458","174011545737251",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,1303001.2,1303001.2,1092,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558764911,505757.00
05/25/2019 02:15,2,0.000,ALERT,213.51,299.67,60.033,1558764903,"201051344000890","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1301779.3,1301779.3,1092,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764913,505758.00
05/25/2019 02:15,2,0.000,ALERT,213.29,299.97,60.028,1558764903,"201051344000988","174011545737251",0.00,13.00,0,295.46,301.17,0.0,0.0,0.000,1000355.8,1000355.8,1087,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764915,505759.00
05/25/2019 02:15,2,0.000,ALERT,213.96,300.27,60.033,1558764903,"201051344000582","174011545737251",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,1280111.5,1280111.5,1089,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764917,505760.00
05/25/2019 02:15,2,0.000,ALERT,213.06,300.27,60.038,1558764903,"201051344000868","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1288527.8,1288527.8,1091,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558764919,505761.00
05/25/2019 02:15,2,0.000,ALERT,213.74,300.57,60.038,1558764903,"201051344000576","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1306193.9,1306193.9,1094,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764920,505762.00
05/25/2019 02:15,2,0.000,ALERT,213.06,299.67,59.990,1558764903,"201051344001158","174011545737251",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1282989.6,1282989.6,1093,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764922,505763.00
05/25/2019 02:15,2,0.000,ALERT,213.51,298.77,60.038,1558764903,"201051344000917","174011545737251",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1296665.2,1296665.2,1095,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764924,505764.00
05/25/2019 02:15,2,0.000,ALERT,213.74,299.07,59.996,1558764903,"201051344000417","174011545737251",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1036308.1,1036308.1,1089,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764926,505765.00
05/25/2019 02:15,2,0.000,ALERT,213.96,299.37,59.996,1558764903,"201051344000685","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1303099.1,1303099.1,1094,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764928,505766.00
05/25/2019 02:15,2,0.000,ALERT,213.74,298.77,60.012,1558764903,"201051344000651","174011545737251",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1296393.7,1296393.7,1092,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558764930,505767.00
05/25/2019 02:15,2,0.000,ALERT,213.06,300.57,60.033,1558764903,"201051344000594","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1308161.5,1308161.5,1093,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764931,505768.00
05/25/2019 02:15,2,0.000,ALERT,213.29,299.97,60.059,1558764903,"201051344000469","174011545737251",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1288232.3,1288232.3,1093,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764933,505769.00
05/25/2019 02:15,2,0.000,ALERT,213.96,299.67,60.033,1558764903,"201051344000585","174011545737251",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,1310135.8,1310135.8,1091,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558764935,505770.00
05/25/2019 02:15,2,0.000,ALERT,213.96,300.27,60.033,1558764903,"201051344000853","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1311503.2,1311503.2,1091,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764937,505771.00
05/25/2019 02:15,2,0.000,ALERT,213.96,299.67,59.996,1558764903,"201051344001145","174011545737251",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,1311350.1,1311350.1,1091,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558764939,505772.00
05/25/2019 02:15,2,0.000,ALERT,213.74,299.37,60.022,1558764903,"201051344000438","174011545737251",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1304673.5,1304673.5,1088,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764940,505773.00
05/25/2019 02:15,2,0.000,ALERT,213.29,299.37,60.028,1558764903,"201051344001135","174011545737251",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,1291533.7,1291533.7,1088,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764942,505774.00
05/25/2019 02:15,2,0.000,ALERT,213.29,300.57,60.022,1558764903,"201051344000983","174011545737251",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,1309441.6,1309441.6,1090,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764944,505775.00
05/25/2019 02:15,2,0.000,ALERT,213.74,299.07,60.022,1558764903,"201051344001203","174011545737251",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,1299292.7,1299292.7,1091,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764946,505776.00
05/25/2019 02:15,2,0.000,ALERT,213.74,299.37,60.022,1558764903,"201051344001230","174011545737251",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,1295076.2,1295076.2,1097,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764948,505777.00
05/25/2019 02:15,2,0.000,ALERT,213.29,299.37,60.017,1558764903,"201051344000646","174011545737251",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1288859.0,1288859.0,1091,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764950,505778.00
05/25/2019 02:15,2,0.000,ALERT,213.51,299.97,60.017,1558764903,"201051344000867","174011545737251",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,1286599.8,1286599.8,1089,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764951,505779.00
05/25/2019 02:15,2,0.000,ALERT,213.96,299.67,60.022,1558764903,"201051344000633","174011545737251",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,1283941.5,1283941.5,1092,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764953,505780.00
05/25/2019 02:15,2,0.000,ALERT,213.29,299.37,60.059,1558764903,"201051344000955","174011545737251",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1309177.9,1309177.9,1091,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764955,505781.00
05/25/2019 02:15,2,0.000,ALERT,213.51,299.07,60.033,1558764903,"201051344000648","174011545737251",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1298831.5,1298831.5,1091,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764957,505782.00
05/25/2019 02:15,2,0.000,ALERT,213.74,299.67,60.017,1558764903,"201051344000645","174011545737251",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,1303930.8,1303930.8,1090,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558764959,505783.00
05/25/2019 02:15,2,0.000,ALERT,213.29,300.57,59.990,1558764903,"201051344000569","174011545737251",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,1320332.1,1320332.1,1095,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558764961,505784.00
05/25/2019 02:15,2,0.000,ALERT,213.51,299.37,60.054,1558764903,"179051228000119","174011545737251",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,107062.3,107062.3,1097,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558764962,505785.00
05/25/2019 02:30,2,0.000,ALERT,213.51,300.57,60.028,1558765804,"201051344000579","174011545737251",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,1320550.6,1320550.6,1094,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558765806,505786.00
05/25/2019 02:30,2,0.000,ALERT,213.74,299.07,60.033,1558765804,"201051344001025","174011545737251",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,1303577.9,1303577.9,1091,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765808,505787.00
05/25/2019 02:30,2,0.000,ALERT,213.96,299.67,60.033,1558765804,"201051344001093","174011545737251",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,1286862.5,1286862.5,1096,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558765810,505788.00
05/25/2019 02:30,2,0.000,ALERT,213.51,300.57,60.070,1558765804,"201051344000458","174011545737251",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,1303001.2,1303001.2,1094,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765812,505789.00
05/25/2019 02:30,2,0.000,ALERT,213.74,299.97,60.049,1558765804,"201051344000890","174011545737251",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1301779.3,1301779.3,1094,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558765814,505790.00
05/25/2019 02:30,2,0.000,ALERT,213.51,299.97,60.049,1558765804,"201051344000988","174011545737251",0.00,13.30,0,295.76,301.77,0.0,0.0,0.000,1000355.8,1000355.8,1089,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765815,505791.00
05/25/2019 02:30,2,0.000,ALERT,214.19,300.27,60.022,1558765804,"201051344000582","174011545737251",0.00,12.70,0,298.47,301.47,0.0,0.0,0.000,1280111.5,1280111.5,1091,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765817,505792.00
05/25/2019 02:30,2,0.000,ALERT,213.51,300.87,60.033,1558765804,"201051344000868","174011545737251",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,1288527.8,1288527.8,1093,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765819,505793.00
05/25/2019 02:30,2,0.000,ALERT,214.19,300.57,60.038,1558765804,"201051344000576","174011545737251",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,1306193.9,1306193.9,1096,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558765821,505794.00
05/25/2019 02:30,2,0.000,ALERT,213.74,300.27,60.028,1558765804,"201051344001158","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1282989.6,1282989.6,1095,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558765823,505795.00
05/25/2019 02:30,2,0.000,ALERT,213.96,299.37,60.075,1558765804,"201051344000917","174011545737251",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1296665.2,1296665.2,1097,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765824,505796.00
05/25/2019 02:30,2,0.000,ALERT,214.19,299.07,59.990,1558765804,"201051344000417","174011545737251",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,1036308.1,1036308.1,1091,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765826,505797.00
05/25/2019 02:30,2,0.000,ALERT,214.19,299.37,60.028,1558765804,"201051344000685","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1303099.1,1303099.1,1096,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765828,505798.00
05/25/2019 02:30,2,0.000,ALERT,213.96,298.77,60.033,1558765804,"201051344000651","174011545737251",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,1296393.7,1296393.7,1094,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765830,505799.00
05/25/2019 02:30,2,0.000,ALERT,213.51,300.87,60.070,1558765804,"201051344000594","174011545737251",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,1308161.5,1308161.5,1095,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765832,505800.00
05/25/2019 02:30,2,0.000,ALERT,213.74,300.27,60.043,1558765804,"201051344000469","174011545737251",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1288232.3,1288232.3,1095,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765834,505801.00
05/25/2019 02:30,2,0.000,ALERT,214.19,299.67,60.038,1558765804,"201051344000585","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1310135.8,1310135.8,1093,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765836,505802.00
05/25/2019 02:30,2,0.000,ALERT,214.19,299.97,60.028,1558765804,"201051344000853","174011545737251",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,1311503.2,1311503.2,1093,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765837,505803.00
05/25/2019 02:30,2,0.000,ALERT,214.19,299.67,60.017,1558765804,"201051344001145","174011545737251",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,1311350.1,1311350.1,1093,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765839,505804.00
05/25/2019 02:30,2,0.000,ALERT,213.74,299.07,59.980,1558765804,"201051344000438","174011545737251",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1304673.5,1304673.5,1090,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558765841,505805.00
05/25/2019 02:30,2,0.000,ALERT,213.51,299.37,60.017,1558765804,"201051344001135","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1291533.7,1291533.7,1090,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765843,505806.00
05/25/2019 02:30,2,0.000,ALERT,213.51,300.27,60.059,1558765804,"201051344000983","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1309441.6,1309441.6,1092,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765845,505807.00
05/25/2019 02:30,2,0.000,ALERT,213.96,299.37,60.043,1558765804,"201051344001203","174011545737251",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,1299292.7,1299292.7,1093,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765847,505808.00
05/25/2019 02:30,2,0.000,ALERT,213.74,299.67,59.990,1558765804,"201051344001230","174011545737251",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,1295076.2,1295076.2,1099,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765848,505809.00
05/25/2019 02:30,2,0.000,ALERT,213.51,299.37,60.017,1558765804,"201051344000646","174011545737251",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1288859.0,1288859.0,1093,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765850,505810.00
05/25/2019 02:30,2,0.000,ALERT,213.96,299.97,60.065,1558765804,"201051344000867","174011545737251",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,1286599.8,1286599.8,1091,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765852,505811.00
05/25/2019 02:30,2,0.000,ALERT,214.19,299.97,60.022,1558765804,"201051344000633","174011545737251",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,1283941.5,1283941.5,1094,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765854,505812.00
05/25/2019 02:30,2,0.000,ALERT,213.29,299.37,60.070,1558765804,"201051344000955","174011545737251",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,1309177.9,1309177.9,1093,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765856,505813.00
05/25/2019 02:30,2,0.000,ALERT,213.74,299.67,60.017,1558765804,"201051344000648","174011545737251",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,1298831.5,1298831.5,1093,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558765858,505814.00
05/25/2019 02:30,2,0.000,ALERT,214.19,300.27,60.017,1558765804,"201051344000645","174011545737251",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1303930.8,1303930.8,1092,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765859,505815.00
05/25/2019 02:30,2,0.000,ALERT,213.74,301.17,59.990,1558765804,"201051344000569","174011545737251",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,1320332.1,1320332.1,1097,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558765861,505816.00
05/25/2019 02:30,2,0.000,ALERT,213.96,300.27,59.996,1558765804,"179051228000119","174011545737251",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,107062.3,107062.3,1099,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558765863,505817.00
05/25/2019 02:45,2,0.000,ALERT,213.51,300.87,60.022,1558766704,"201051344000579","174011545737251",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,1320550.6,1320550.6,1096,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766706,505818.00
05/25/2019 02:45,2,0.000,ALERT,213.74,298.77,60.022,1558766704,"201051344001025","174011545737251",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,1303577.9,1303577.9,1093,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558766708,505819.00
05/25/2019 02:45,2,0.000,ALERT,213.96,299.37,60.017,1558766704,"201051344001093","174011545737251",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1286862.5,1286862.5,1098,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766710,505820.00
05/25/2019 02:45,2,0.000,ALERT,213.51,300.57,60.028,1558766704,"201051344000458","174011545737251",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,1303001.2,1303001.2,1096,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766712,505821.00
05/25/2019 02:45,2,0.000,ALERT,213.96,299.67,60.017,1558766704,"201051344000890","174011545737251",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1301779.3,1301779.3,1096,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766713,505822.00
05/25/2019 02:45,2,0.000,ALERT,213.51,300.27,60.028,1558766704,"201051344000988","174011545737251",0.00,13.30,0,295.76,301.77,0.0,0.0,0.000,1000355.8,1000355.8,1091,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558766715,505823.00
05/25/2019 02:45,2,0.000,ALERT,214.41,300.27,60.028,1558766704,"201051344000582","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1280111.5,1280111.5,1093,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766717,505824.00
05/25/2019 02:45,2,0.000,ALERT,213.51,301.17,60.022,1558766704,"201051344000868","174011545737251",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,1288527.8,1288527.8,1095,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766719,505825.00
05/25/2019 02:45,2,0.000,ALERT,213.96,300.57,60.022,1558766704,"201051344000576","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1306193.9,1306193.9,1098,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766721,505826.00
05/25/2019 02:45,2,0.000,ALERT,213.51,299.67,60.012,1558766704,"201051344001158","174011545737251",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1282989.6,1282989.6,1097,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766722,505827.00
05/25/2019 02:45,2,0.000,ALERT,213.96,298.77,60.001,1558766704,"201051344000917","174011545737251",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,1296665.2,1296665.2,1099,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766724,505828.00
05/25/2019 02:45,2,0.000,ALERT,213.96,298.47,60.022,1558766704,"201051344000417","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1036308.1,1036308.1,1093,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766726,505829.00
05/25/2019 02:45,2,0.000,ALERT,214.19,299.07,60.022,1558766704,"201051344000685","174011545737251",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1303099.1,1303099.1,1098,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558766728,505830.00
05/25/2019 02:45,2,0.000,ALERT,214.19,298.77,60.022,1558766704,"201051344000651","174011545737251",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,1296393.7,1296393.7,1096,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766730,505831.00
05/25/2019 02:45,2,0.000,ALERT,213.29,301.17,60.022,1558766704,"201051344000594","174011545737251",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1308161.5,1308161.5,1097,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766731,505832.00
05/25/2019 02:45,2,0.000,ALERT,213.51,300.57,60.028,1558766704,"201051344000469","174011545737251",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1288232.3,1288232.3,1097,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558766733,505833.00
05/25/2019 02:45,2,0.000,ALERT,214.19,299.67,60.022,1558766704,"201051344000585","174011545737251",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,1310135.8,1310135.8,1095,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558766735,505834.00
05/25/2019 02:45,2,0.000,ALERT,213.96,300.27,60.054,1558766704,"201051344000853","174011545737251",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,1311503.2,1311503.2,1095,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766737,505835.00
05/25/2019 02:45,2,0.000,ALERT,214.19,299.67,60.059,1558766704,"201051344001145","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1311350.1,1311350.1,1095,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766739,505836.00
05/25/2019 02:45,2,0.000,ALERT,213.96,299.37,60.022,1558766704,"201051344000438","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1304673.5,1304673.5,1092,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766741,505837.00
05/25/2019 02:45,2,0.000,ALERT,213.74,299.37,60.017,1558766704,"201051344001135","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1291533.7,1291533.7,1092,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766743,505838.00
05/25/2019 02:45,2,0.000,ALERT,213.51,300.87,60.017,1558766704,"201051344000983","174011545737251",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,1309441.6,1309441.6,1094,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558766744,505839.00
05/25/2019 02:45,2,0.000,ALERT,213.96,299.07,60.017,1558766704,"201051344001203","174011545737251",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,1299292.7,1299292.7,1095,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766746,505840.00
05/25/2019 02:45,2,0.000,ALERT,213.96,299.67,60.022,1558766704,"201051344001230","174011545737251",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,1295076.2,1295076.2,1101,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558766748,505841.00
05/25/2019 02:45,2,0.000,ALERT,213.51,299.07,60.017,1558766704,"201051344000646","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1288859.0,1288859.0,1095,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766750,505842.00
05/25/2019 02:45,2,0.000,ALERT,213.74,300.27,60.017,1558766704,"201051344000867","174011545737251",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,1286599.8,1286599.8,1093,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558766752,505843.00
05/25/2019 02:45,2,0.000,ALERT,214.19,299.97,60.012,1558766704,"201051344000633","174011545737251",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,1283941.5,1283941.5,1096,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558766753,505844.00
05/25/2019 02:45,2,0.000,ALERT,213.51,299.07,60.017,1558766704,"201051344000955","174011545737251",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1309177.9,1309177.9,1095,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558766755,505845.00
05/25/2019 02:45,2,0.000,ALERT,213.51,299.37,60.022,1558766704,"201051344000648","174011545737251",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,1298831.5,1298831.5,1095,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558766757,505846.00
05/25/2019 02:45,2,0.000,ALERT,213.96,299.97,60.022,1558766704,"201051344000645","174011545737251",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,1303930.8,1303930.8,1094,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558766759,505847.00
05/25/2019 02:45,2,0.000,ALERT,213.51,300.87,60.012,1558766704,"201051344000569","174011545737251",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,1320332.1,1320332.1,1099,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558766761,505848.00
05/25/2019 02:45,2,0.000,ALERT,213.96,299.67,60.017,1558766704,"179051228000119","174011545737251",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,107062.3,107062.3,1101,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558766762,505849.00
05/25/2019 03:00,2,0.000,ALERT,213.74,300.87,60.028,1558767604,"201051344000579","174011545737251",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,1320550.6,1320550.6,1098,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558767606,505850.00
05/25/2019 03:00,2,0.000,ALERT,213.96,299.07,60.022,1558767604,"201051344001025","174011545737251",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,1303577.9,1303577.9,1095,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558767608,505851.00
05/25/2019 03:00,2,0.000,ALERT,213.96,299.67,60.028,1558767604,"201051344001093","174011545737251",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1286862.5,1286862.5,1100,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558767610,505852.00
05/25/2019 03:00,2,0.000,ALERT,213.74,300.27,60.038,1558767604,"201051344000458","174011545737251",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,1303001.2,1303001.2,1098,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558767612,505853.00
05/25/2019 03:00,2,0.000,ALERT,213.74,299.97,60.043,1558767604,"201051344000890","174011545737251",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,1301779.3,1301779.3,1098,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558767613,505854.00
05/25/2019 03:00,2,0.000,ALERT,213.51,299.97,60.065,1558767604,"201051344000988","174011545737251",0.00,13.30,0,295.76,301.77,0.0,0.0,0.000,1000355.8,1000355.8,1093,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558767615,505855.00
05/25/2019 03:00,2,0.000,ALERT,214.41,300.27,60.038,1558767604,"201051344000582","174011545737251",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,1280111.5,1280111.5,1095,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558767617,505856.00
05/25/2019 03:00,2,0.000,ALERT,213.74,300.87,60.038,1558767604,"201051344000868","174011545737251",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,1288527.8,1288527.8,1097,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558767619,505857.00
05/25/2019 03:00,2,0.000,ALERT,214.19,300.57,60.038,1558767604,"201051344000576","174011545737251",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1306193.9,1306193.9,1100,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558767621,505858.00
05/25/2019 03:00,2,0.000,ALERT,213.74,299.97,60.043,1558767604,"201051344001158","174011545737251",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,1282989.6,1282989.6,1099,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558767623,505859.00
05/25/2019 03:00,2,0.000,ALERT,214.19,299.37,60.049,1558767604,"201051344000917","174011545737251",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1296665.2,1296665.2,1101,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558767625,505860.00
05/25/2019 03:00,2,0.000,ALERT,213.96,299.07,60.012,1558767604,"201051344000417","174011545737251",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,1036308.1,1036308.1,1095,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558767626,505861.00
05/25/2019 03:00,2,0.000,ALERT,214.19,299.37,60.038,1558767604,"201051344000685","174011545737251",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1303099.1,1303099.1,1100,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558767628,505862.00
05/25/2019 03:00,2,0.000,ALERT,213.96,298.77,60.049,1558767604,"201051344000651","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1296393.7,1296393.7,1098,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558767630,505863.00
05/25/2019 03:00,2,0.000,ALERT,213.51,300.87,60.043,1558767604,"201051344000594","174011545737251",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,1308161.5,1308161.5,1099,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558767632,505864.00
05/25/2019 03:00,2,0.000,ALERT,213.74,300.27,60.043,1558767604,"201051344000469","174011545737251",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1288232.3,1288232.3,1099,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558767634,505865.00
05/25/2019 03:00,2,0.000,ALERT,214.19,299.67,60.022,1558767604,"201051344000585","174011545737251",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1310135.8,1310135.8,1097,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558767635,505866.00
05/25/2019 03:00,2,0.000,ALERT,214.19,300.27,60.038,1558767604,"201051344000853","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1311503.2,1311503.2,1097,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558767637,505867.00
05/25/2019 03:00,2,0.000,ALERT,214.19,299.97,60.049,1558767604,"201051344001145","174011545737251",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,1311350.1,1311350.1,1097,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558767639,505868.00
05/25/2019 03:00,2,0.000,ALERT,213.96,299.67,60.038,1558767604,"201051344000438","174011545737251",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,1304673.5,1304673.5,1094,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558767641,505869.00
05/25/2019 03:00,2,0.000,ALERT,213.51,299.67,59.990,1558767604,"201051344001135","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1291533.7,1291533.7,1094,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558767643,505870.00
05/25/2019 03:00,2,0.000,ALERT,213.74,300.57,60.043,1558767604,"201051344000983","174011545737251",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,1309441.6,1309441.6,1096,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558767645,505871.00
05/25/2019 03:00,2,0.000,ALERT,213.96,299.37,60.038,1558767604,"201051344001203","174011545737251",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,1299292.7,1299292.7,1097,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558767647,505872.00
05/25/2019 03:00,2,0.000,ALERT,213.74,299.97,60.038,1558767604,"201051344001230","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1295076.2,1295076.2,1103,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558767649,505873.00
05/25/2019 03:00,2,0.000,ALERT,213.51,299.37,60.059,1558767604,"201051344000646","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1288859.0,1288859.0,1097,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558767650,505874.00
05/25/2019 03:00,2,0.000,ALERT,213.96,299.97,59.990,1558767604,"201051344000867","174011545737251",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,1286599.8,1286599.8,1095,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558767652,505875.00
05/25/2019 03:00,2,0.000,ALERT,214.19,299.67,60.038,1558767604,"201051344000633","174011545737251",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,1283941.5,1283941.5,1098,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558767654,505876.00
05/25/2019 03:00,2,0.000,ALERT,213.51,299.97,60.038,1558767604,"201051344000955","174011545737251",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,1309177.9,1309177.9,1097,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558767656,505877.00
05/25/2019 03:00,2,0.000,ALERT,213.74,299.67,59.990,1558767604,"201051344000648","174011545737251",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,1298831.5,1298831.5,1097,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558767658,505878.00
05/25/2019 03:00,2,0.000,ALERT,214.19,300.27,60.028,1558767604,"201051344000645","174011545737251",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,1303930.8,1303930.8,1096,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558767660,505879.00
05/25/2019 03:00,2,0.000,ALERT,213.74,300.87,60.022,1558767604,"201051344000569","174011545737251",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,1320332.1,1320332.1,1101,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558767661,505880.00
05/25/2019 03:00,2,0.000,ALERT,213.96,299.97,60.006,1558767604,"179051228000119","174011545737251",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,107062.3,107062.3,1103,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558767663,505881.00
05/25/2019 03:15,2,0.000,ALERT,213.74,301.47,60.006,1558768505,"201051344000579","174011545737251",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,1320550.6,1320550.6,1100,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558768507,505882.00
05/25/2019 03:15,2,0.000,ALERT,213.74,299.37,60.033,1558768505,"201051344001025","174011545737251",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,1303577.9,1303577.9,1097,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768509,505883.00
05/25/2019 03:15,2,0.000,ALERT,213.96,299.97,60.012,1558768505,"201051344001093","174011545737251",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1286862.5,1286862.5,1102,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768511,505884.00
05/25/2019 03:15,2,0.000,ALERT,213.74,300.87,60.001,1558768505,"201051344000458","174011545737251",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,1303001.2,1303001.2,1100,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768512,505885.00
05/25/2019 03:15,2,0.000,ALERT,213.74,300.27,60.012,1558768505,"201051344000890","174011545737251",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,1301779.3,1301779.3,1100,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768514,505886.00
05/25/2019 03:15,2,0.000,ALERT,213.74,300.57,60.006,1558768505,"201051344000988","174011545737251",0.00,13.30,0,295.76,301.77,0.0,0.0,0.000,1000355.8,1000355.8,1095,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768516,505887.00
05/25/2019 03:15,2,0.000,ALERT,214.41,301.17,60.006,1558768505,"201051344000582","174011545737251",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,1280111.5,1280111.5,1097,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768518,505888.00
05/25/2019 03:15,2,0.000,ALERT,213.74,301.47,60.006,1558768505,"201051344000868","174011545737251",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,1288527.8,1288527.8,1099,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768520,505889.00
05/25/2019 03:15,2,0.000,ALERT,214.19,301.47,60.006,1558768505,"201051344000576","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1306193.9,1306193.9,1102,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768521,505890.00
05/25/2019 03:15,2,0.000,ALERT,213.96,300.87,60.017,1558768505,"201051344001158","174011545737251",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,1282989.6,1282989.6,1101,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768523,505891.00
05/25/2019 03:15,2,0.000,ALERT,214.19,299.67,59.996,1558768505,"201051344000917","174011545737251",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1296665.2,1296665.2,1103,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768525,505892.00
05/25/2019 03:15,2,0.000,ALERT,214.19,299.37,60.001,1558768505,"201051344000417","174011545737251",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1036308.1,1036308.1,1097,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768527,505893.00
05/25/2019 03:15,2,0.000,ALERT,214.19,299.97,60.006,1558768505,"201051344000685","174011545737251",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,1303099.1,1303099.1,1102,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768529,505894.00
05/25/2019 03:15,2,0.000,ALERT,214.19,299.37,60.001,1558768505,"201051344000651","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1296393.7,1296393.7,1100,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768531,505895.00
05/25/2019 03:15,2,0.000,ALERT,213.74,301.47,60.006,1558768505,"201051344000594","174011545737251",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,1308161.5,1308161.5,1101,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768533,505896.00
05/25/2019 03:15,2,0.000,ALERT,213.96,300.87,59.980,1558768505,"201051344000469","174011545737251",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,1288232.3,1288232.3,1101,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768534,505897.00
05/25/2019 03:15,2,0.000,ALERT,214.19,300.27,60.001,1558768505,"201051344000585","174011545737251",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,1310135.8,1310135.8,1099,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558768536,505898.00
05/25/2019 03:15,2,0.000,ALERT,214.41,300.57,60.001,1558768505,"201051344000853","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1311503.2,1311503.2,1099,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768538,505899.00
05/25/2019 03:15,2,0.000,ALERT,214.19,300.27,60.006,1558768505,"201051344001145","174011545737251",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1311350.1,1311350.1,1099,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768540,505900.00
