ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 03:15,2,0.000,ALERT,214.19,299.97,60.001,1558768505,"201051344000438","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1304673.5,1304673.5,1096,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768542,505901.00
05/25/2019 03:15,2,0.000,ALERT,213.74,299.97,60.001,1558768505,"201051344001135","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1291533.7,1291533.7,1096,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768543,505902.00
05/25/2019 03:15,2,0.000,ALERT,213.74,300.87,59.996,1558768505,"201051344000983","174011545737251",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,1309441.6,1309441.6,1098,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768545,505903.00
05/25/2019 03:15,2,0.000,ALERT,213.96,299.67,60.012,1558768505,"201051344001203","174011545737251",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,1299292.7,1299292.7,1099,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768547,505904.00
05/25/2019 03:15,2,0.000,ALERT,213.96,300.27,60.012,1558768505,"201051344001230","174011545737251",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,1295076.2,1295076.2,1105,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558768549,505905.00
05/25/2019 03:15,2,0.000,ALERT,213.51,299.67,60.006,1558768505,"201051344000646","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1288859.0,1288859.0,1099,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768551,505906.00
05/25/2019 03:15,2,0.000,ALERT,214.19,300.57,60.012,1558768505,"201051344000867","174011545737251",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,1286599.8,1286599.8,1097,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768553,505907.00
05/25/2019 03:15,2,0.000,ALERT,214.64,300.57,60.006,1558768505,"201051344000633","174011545737251",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,1283941.5,1283941.5,1100,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768554,505908.00
05/25/2019 03:15,2,0.000,ALERT,213.74,299.97,60.012,1558768505,"201051344000955","174011545737251",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,1309177.9,1309177.9,1099,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768556,505909.00
05/25/2019 03:15,2,0.000,ALERT,213.96,299.97,60.012,1558768505,"201051344000648","174011545737251",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,1298831.5,1298831.5,1099,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768558,505910.00
05/25/2019 03:15,2,0.000,ALERT,214.19,300.27,60.012,1558768505,"201051344000645","174011545737251",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,1303930.8,1303930.8,1098,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558768560,505911.00
05/25/2019 03:15,2,0.000,ALERT,213.96,301.17,60.012,1558768505,"201051344000569","174011545737251",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,1320332.1,1320332.1,1103,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558768562,505912.00
05/25/2019 03:15,2,0.000,ALERT,214.19,300.27,60.033,1558768505,"179051228000119","174011545737251",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,107062.3,107062.3,1105,0,0,0,L,46974696,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558768563,505913.00
05/25/2019 03:30,2,0.000,ALERT,213.51,300.57,60.033,1558769404,"201051344000579","174011545737251",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,1320550.6,1320550.6,1102,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769406,505914.00
05/25/2019 03:30,2,0.000,ALERT,213.51,298.77,60.028,1558769404,"201051344001025","174011545737251",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,1303577.9,1303577.9,1099,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769408,505915.00
05/25/2019 03:30,2,0.000,ALERT,213.74,299.37,60.033,1558769404,"201051344001093","174011545737251",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,1286862.5,1286862.5,1104,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769410,505916.00
05/25/2019 03:30,2,0.000,ALERT,213.29,300.27,60.043,1558769404,"201051344000458","174011545737251",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,1303001.2,1303001.2,1102,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769412,505917.00
05/25/2019 03:30,2,0.000,ALERT,213.51,299.67,60.038,1558769404,"201051344000890","174011545737251",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,1301779.3,1301779.3,1102,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769414,505918.00
05/25/2019 03:30,2,0.000,ALERT,213.29,299.97,60.043,1558769404,"201051344000988","174011545737251",0.00,13.30,0,296.36,302.37,0.0,0.0,0.000,1000355.8,1000355.8,1097,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558769415,505919.00
05/25/2019 03:30,2,0.000,ALERT,213.96,299.97,60.001,1558769404,"201051344000582","174011545737251",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,1280111.5,1280111.5,1099,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769417,505920.00
05/25/2019 03:30,2,0.000,ALERT,213.29,300.57,60.043,1558769404,"201051344000868","174011545737251",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,1288527.8,1288527.8,1101,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769419,505921.00
05/25/2019 03:30,2,0.000,ALERT,213.96,300.57,60.043,1558769404,"201051344000576","174011545737251",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,1306193.9,1306193.9,1105,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769422,505922.00
05/25/2019 03:30,2,0.000,ALERT,213.51,299.67,60.049,1558769404,"201051344001158","174011545737251",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,1282989.6,1282989.6,1104,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558769424,505923.00
05/25/2019 03:30,2,0.000,ALERT,213.74,298.77,60.038,1558769404,"201051344000917","174011545737251",0.00,14.00,0,295.46,301.17,0.0,0.0,0.000,1296665.2,1296665.2,1106,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769426,505924.00
05/25/2019 03:30,2,0.000,ALERT,213.74,298.47,60.049,1558769404,"201051344000417","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1036308.1,1036308.1,1100,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769429,505925.00
05/25/2019 03:30,2,0.000,ALERT,213.96,298.77,60.038,1558769404,"201051344000685","174011545737251",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,1303099.1,1303099.1,1105,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769431,505926.00
05/25/2019 03:30,2,0.000,ALERT,213.74,298.47,60.065,1558769404,"201051344000651","174011545737251",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,1296393.7,1296393.7,1103,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558769434,505927.00
05/25/2019 03:30,2,0.000,ALERT,213.29,300.57,60.033,1558769404,"201051344000594","174011545737251",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,1308161.5,1308161.5,1104,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558769436,505928.00
05/25/2019 03:30,2,0.000,ALERT,213.51,299.67,60.038,1558769404,"201051344000469","174011545737251",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,1288232.3,1288232.3,1104,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769439,505929.00
05/25/2019 03:30,2,0.000,ALERT,213.96,299.37,60.043,1558769404,"201051344000585","174011545737251",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,1310135.8,1310135.8,1102,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558769441,505930.00
05/25/2019 03:30,2,0.000,ALERT,213.96,299.67,60.006,1558769404,"201051344000853","174011545737251",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,1311503.2,1311503.2,1102,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769443,505931.00
05/25/2019 03:30,2,0.000,ALERT,213.96,299.07,60.028,1558769404,"201051344001145","174011545737251",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,1311350.1,1311350.1,1102,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769446,505932.00
05/25/2019 03:30,2,0.000,ALERT,213.74,299.07,60.033,1558769404,"201051344000438","174011545737251",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,1304673.5,1304673.5,1099,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769448,505933.00
05/25/2019 03:30,2,0.000,ALERT,213.51,299.07,60.059,1558769404,"201051344001135","174011545737251",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,1291533.7,1291533.7,1099,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769451,505934.00
05/25/2019 03:30,2,0.000,ALERT,213.29,299.97,60.022,1558769404,"201051344000983","174011545737251",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,1309441.6,1309441.6,1101,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769453,505935.00
05/25/2019 03:30,2,0.000,ALERT,213.51,298.77,60.028,1558769404,"201051344001203","174011545737251",0.00,13.00,0,297.26,303.28,0.0,0.0,0.000,1299292.7,1299292.7,1102,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769456,505936.00
05/25/2019 03:30,2,0.000,ALERT,213.51,299.07,60.028,1558769404,"201051344001230","174011545737251",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,1295076.2,1295076.2,1107,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769458,505937.00
05/25/2019 03:30,2,0.000,ALERT,213.29,298.77,60.033,1558769404,"201051344000646","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1288859.0,1288859.0,1101,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769459,505938.00
05/25/2019 03:30,2,0.000,ALERT,213.74,299.67,60.028,1558769404,"201051344000867","174011545737251",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,1286599.8,1286599.8,1099,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558769461,505939.00
05/25/2019 03:30,2,0.000,ALERT,213.96,299.37,60.028,1558769404,"201051344000633","174011545737251",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,1283941.5,1283941.5,1102,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769463,505940.00
05/25/2019 03:30,2,0.000,ALERT,213.29,299.07,60.022,1558769404,"201051344000955","174011545737251",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,1309177.9,1309177.9,1101,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769465,505941.00
05/25/2019 03:30,2,0.000,ALERT,213.51,299.07,60.070,1558769404,"201051344000648","174011545737251",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,1298831.5,1298831.5,1101,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769467,505942.00
05/25/2019 03:30,2,0.000,ALERT,213.74,299.67,60.028,1558769404,"201051344000645","174011545737251",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,1303930.8,1303930.8,1100,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769469,505943.00
05/25/2019 03:30,2,0.000,ALERT,213.51,300.57,60.038,1558769404,"201051344000569","174011545737251",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,1320332.1,1320332.1,1105,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558769470,505944.00
05/25/2019 03:30,2,0.000,ALERT,213.74,299.67,60.022,1558769404,"179051228000119","174011545737251",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,107062.3,107062.3,1107,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558769472,505945.00
05/25/2019 03:45,2,0.000,ALERT,213.29,300.57,60.017,1558770304,"201051344000579","174011545737251",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,1320550.6,1320550.6,1104,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770306,505946.00
05/25/2019 03:45,2,0.000,ALERT,213.51,298.77,60.049,1558770304,"201051344001025","174011545737251",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,1303577.9,1303577.9,1101,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770308,505947.00
05/25/2019 03:45,2,0.000,ALERT,213.74,299.37,60.043,1558770304,"201051344001093","174011545737251",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,1286862.5,1286862.5,1106,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558770309,505948.00
05/25/2019 03:45,2,0.000,ALERT,213.29,299.97,60.043,1558770304,"201051344000458","174011545737251",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,1303001.2,1303001.2,1104,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558770311,505949.00
05/25/2019 03:45,2,0.000,ALERT,213.51,299.67,60.043,1558770304,"201051344000890","174011545737251",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1301779.3,1301779.3,1104,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770313,505950.00
05/25/2019 03:45,2,0.000,ALERT,213.29,299.67,60.043,1558770304,"201051344000988","174011545737251",0.00,13.30,0,295.46,301.17,0.0,0.0,0.000,1000355.8,1000355.8,1099,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770315,505951.00
05/25/2019 03:45,2,0.000,ALERT,214.19,300.27,60.049,1558770304,"201051344000582","174011545737251",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,1280111.5,1280111.5,1101,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770317,505952.00
05/25/2019 03:45,2,0.000,ALERT,213.29,300.27,60.054,1558770304,"201051344000868","174011545737251",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1288527.8,1288527.8,1103,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770319,505953.00
05/25/2019 03:45,2,0.000,ALERT,213.74,300.27,60.054,1558770304,"201051344000576","174011545737251",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,1306193.9,1306193.9,1107,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770320,505954.00
05/25/2019 03:45,2,0.000,ALERT,213.51,299.67,60.049,1558770304,"201051344001158","174011545737251",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1282989.6,1282989.6,1106,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770322,505955.00
05/25/2019 03:45,2,0.000,ALERT,213.74,299.07,60.049,1558770304,"201051344000917","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1296665.2,1296665.2,1108,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558770324,505956.00
05/25/2019 03:45,2,0.000,ALERT,213.74,298.77,60.049,1558770304,"201051344000417","174011545737251",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1036308.1,1036308.1,1102,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558770326,505957.00
05/25/2019 03:45,2,0.000,ALERT,213.96,299.07,60.054,1558770304,"201051344000685","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1303099.1,1303099.1,1107,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558770328,505958.00
05/25/2019 03:45,2,0.000,ALERT,213.74,298.47,60.059,1558770304,"201051344000651","174011545737251",0.00,12.30,0,296.96,300.27,0.0,0.0,0.000,1296393.7,1296393.7,1105,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770329,505959.00
05/25/2019 03:45,2,0.000,ALERT,213.06,300.57,60.043,1558770304,"201051344000594","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1308161.5,1308161.5,1106,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770331,505960.00
05/25/2019 03:45,2,0.000,ALERT,213.29,299.67,60.038,1558770304,"201051344000469","174011545737251",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,1288232.3,1288232.3,1106,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770333,505961.00
05/25/2019 03:45,2,0.000,ALERT,213.74,299.37,60.049,1558770304,"201051344000585","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1310135.8,1310135.8,1104,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558770335,505962.00
05/25/2019 03:45,2,0.000,ALERT,213.96,299.37,60.075,1558770304,"201051344000853","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1311503.2,1311503.2,1104,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770337,505963.00
05/25/2019 03:45,2,0.000,ALERT,213.96,299.37,60.033,1558770304,"201051344001145","174011545737251",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,1311350.1,1311350.1,1104,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770339,505964.00
05/25/2019 03:45,2,0.000,ALERT,213.74,299.07,60.038,1558770304,"201051344000438","174011545737251",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1304673.5,1304673.5,1101,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770340,505965.00
05/25/2019 03:45,2,0.000,ALERT,213.29,299.07,60.070,1558770304,"201051344001135","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1291533.7,1291533.7,1101,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770342,505966.00
05/25/2019 03:45,2,0.000,ALERT,213.29,299.97,60.075,1558770304,"201051344000983","174011545737251",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,1309441.6,1309441.6,1103,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770344,505967.00
05/25/2019 03:45,2,0.000,ALERT,213.74,299.07,60.033,1558770304,"201051344001203","174011545737251",0.00,13.00,0,296.96,302.37,0.0,0.0,0.000,1299292.7,1299292.7,1104,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770346,505968.00
05/25/2019 03:45,2,0.000,ALERT,213.51,299.67,60.038,1558770304,"201051344001230","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1295076.2,1295076.2,1110,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770348,505969.00
05/25/2019 03:45,2,0.000,ALERT,213.29,298.77,60.028,1558770304,"201051344000646","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1288859.0,1288859.0,1104,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770351,505970.00
05/25/2019 03:45,2,0.000,ALERT,213.51,299.67,60.028,1558770304,"201051344000867","174011545737251",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,1286599.8,1286599.8,1101,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770353,505971.00
05/25/2019 03:45,2,0.000,ALERT,213.96,299.37,60.049,1558770304,"201051344000633","174011545737251",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,1283941.5,1283941.5,1104,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770354,505972.00
05/25/2019 03:45,2,0.000,ALERT,213.29,299.37,60.022,1558770304,"201051344000955","174011545737251",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,1309177.9,1309177.9,1103,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770356,505973.00
05/25/2019 03:45,2,0.000,ALERT,213.51,299.07,60.033,1558770304,"201051344000648","174011545737251",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,1298831.5,1298831.5,1103,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770358,505974.00
05/25/2019 03:45,2,0.000,ALERT,213.74,299.67,60.054,1558770304,"201051344000645","174011545737251",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,1303930.8,1303930.8,1102,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770360,505975.00
05/25/2019 03:45,2,0.000,ALERT,213.51,300.27,60.038,1558770304,"201051344000569","174011545737251",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,1320332.1,1320332.1,1107,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558770362,505976.00
05/25/2019 03:45,2,0.000,ALERT,213.74,299.37,60.022,1558770304,"179051228000119","174011545737251",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,107062.3,107062.3,1109,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558770363,505977.00
05/25/2019 04:00,2,0.000,ALERT,213.51,300.57,60.054,1558771204,"201051344000579","174011545737251",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,1320550.6,1320550.6,1106,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771206,505978.00
05/25/2019 04:00,2,0.000,ALERT,213.74,298.17,60.028,1558771204,"201051344001025","174011545737251",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,1303577.9,1303577.9,1103,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771208,505979.00
05/25/2019 04:00,2,0.000,ALERT,213.96,298.77,60.038,1558771204,"201051344001093","174011545737251",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,1286862.5,1286862.5,1108,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771210,505980.00
05/25/2019 04:00,2,0.000,ALERT,213.51,299.97,60.006,1558771204,"201051344000458","174011545737251",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,1303001.2,1303001.2,1106,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558771211,505981.00
05/25/2019 04:00,2,0.000,ALERT,213.74,299.37,60.028,1558771204,"201051344000890","174011545737251",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,1301779.3,1301779.3,1106,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771213,505982.00
05/25/2019 04:00,2,0.000,ALERT,213.51,299.67,60.022,1558771204,"201051344000988","174011545737251",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,1000355.8,1000355.8,1101,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771215,505983.00
05/25/2019 04:00,2,0.000,ALERT,214.19,299.67,60.028,1558771204,"201051344000582","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1280111.5,1280111.5,1103,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771217,505984.00
05/25/2019 04:00,2,0.000,ALERT,213.51,300.57,60.028,1558771204,"201051344000868","174011545737251",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,1288527.8,1288527.8,1105,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771219,505985.00
05/25/2019 04:00,2,0.000,ALERT,214.19,300.57,59.980,1558771204,"201051344000576","174011545737251",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,1306193.9,1306193.9,1109,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771220,505986.00
05/25/2019 04:00,2,0.000,ALERT,213.51,299.67,60.017,1558771204,"201051344001158","174011545737251",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,1282989.6,1282989.6,1108,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558771222,505987.00
05/25/2019 04:00,2,0.000,ALERT,213.96,298.47,59.980,1558771204,"201051344000917","174011545737251",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1296665.2,1296665.2,1110,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558771224,505988.00
05/25/2019 04:00,2,0.000,ALERT,214.19,298.17,59.985,1558771204,"201051344000417","174011545737251",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1036308.1,1036308.1,1104,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558771226,505989.00
05/25/2019 04:00,2,0.000,ALERT,214.19,298.77,60.006,1558771204,"201051344000685","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1303099.1,1303099.1,1109,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558771228,505990.00
05/25/2019 04:00,2,0.000,ALERT,213.96,297.87,60.012,1558771204,"201051344000651","174011545737251",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,1296393.7,1296393.7,1107,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771230,505991.00
05/25/2019 04:00,2,0.000,ALERT,213.51,300.57,60.038,1558771204,"201051344000594","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1308161.5,1308161.5,1108,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558771231,505992.00
05/25/2019 04:00,2,0.000,ALERT,213.74,299.97,60.017,1558771204,"201051344000469","174011545737251",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,1288232.3,1288232.3,1108,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771233,505993.00
05/25/2019 04:00,2,0.000,ALERT,213.96,299.07,59.996,1558771204,"201051344000585","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1310135.8,1310135.8,1106,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771235,505994.00
05/25/2019 04:00,2,0.000,ALERT,214.19,299.67,60.017,1558771204,"201051344000853","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1311503.2,1311503.2,1106,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771237,505995.00
05/25/2019 04:00,2,0.000,ALERT,213.96,299.07,60.022,1558771204,"201051344001145","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1311350.1,1311350.1,1106,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558771239,505996.00
05/25/2019 04:00,2,0.000,ALERT,213.96,298.47,60.017,1558771204,"201051344000438","174011545737251",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1304673.5,1304673.5,1103,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771241,505997.00
05/25/2019 04:00,2,0.000,ALERT,213.51,298.47,60.017,1558771204,"201051344001135","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1291533.7,1291533.7,1103,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771242,505998.00
05/25/2019 04:00,2,0.000,ALERT,213.51,299.97,60.012,1558771204,"201051344000983","174011545737251",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,1309441.6,1309441.6,1105,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558771244,505999.00
05/25/2019 04:00,2,0.000,ALERT,213.74,298.17,60.006,1558771204,"201051344001203","174011545737251",0.00,13.00,0,296.96,302.68,0.0,0.0,0.000,1299292.7,1299292.7,1106,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771246,506000.00
05/25/2019 04:00,2,0.000,ALERT,213.51,298.77,60.006,1558771204,"201051344001230","174011545737251",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,1295076.2,1295076.2,1112,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558771248,506001.00
05/25/2019 04:00,2,0.000,ALERT,213.29,298.47,60.012,1558771204,"201051344000646","174011545737251",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1288859.0,1288859.0,1106,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771250,506002.00
05/25/2019 04:00,2,0.000,ALERT,213.74,299.37,60.033,1558771204,"201051344000867","174011545737251",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,1286599.8,1286599.8,1103,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771251,506003.00
05/25/2019 04:00,2,0.000,ALERT,213.96,299.37,60.033,1558771204,"201051344000633","174011545737251",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,1283941.5,1283941.5,1106,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771253,506004.00
05/25/2019 04:00,2,0.000,ALERT,213.29,298.47,60.012,1558771204,"201051344000955","174011545737251",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1309177.9,1309177.9,1105,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771255,506005.00
05/25/2019 04:00,2,0.000,ALERT,213.74,299.07,59.985,1558771204,"201051344000648","174011545737251",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,1298831.5,1298831.5,1105,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771257,506006.00
05/25/2019 04:00,2,0.000,ALERT,213.96,299.37,60.006,1558771204,"201051344000645","174011545737251",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,1303930.8,1303930.8,1104,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771259,506007.00
05/25/2019 04:00,2,0.000,ALERT,213.74,300.27,60.001,1558771204,"201051344000569","174011545737251",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,1320332.1,1320332.1,1109,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558771261,506008.00
05/25/2019 04:00,2,0.000,ALERT,213.96,299.67,60.001,1558771204,"179051228000119","174011545737251",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,107062.3,107062.3,1111,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558771262,506009.00
05/25/2019 04:15,2,0.000,ALERT,213.51,300.27,60.028,1558772104,"201051344000579","174011545737251",0.00,13.30,0,287.65,302.07,0.0,0.0,0.000,1320550.6,1320550.6,1109,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772107,506010.00
05/25/2019 04:15,2,0.000,ALERT,213.51,298.47,60.022,1558772104,"201051344001025","174011545737251",0.00,12.70,0,285.54,301.17,0.0,0.0,0.000,1303577.9,1303577.9,1106,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772109,506011.00
05/25/2019 04:15,2,0.000,ALERT,213.51,299.07,60.022,1558772104,"201051344001093","174011545737251",0.00,13.70,0,285.84,300.27,0.0,0.0,0.000,1286862.5,1286862.5,1111,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558772112,506012.00
05/25/2019 04:15,2,0.000,ALERT,213.51,299.97,60.033,1558772104,"201051344000458","174011545737251",0.00,14.00,0,286.74,302.37,0.0,0.0,0.000,1303001.2,1303001.2,1109,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558772114,506013.00
05/25/2019 04:15,2,0.000,ALERT,213.51,299.37,60.043,1558772104,"201051344000890","174011545737251",0.00,13.70,0,286.44,301.77,0.0,0.0,0.000,1301779.3,1301779.3,1109,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558772117,506014.00
05/25/2019 04:15,2,0.000,ALERT,213.51,299.67,60.017,1558772104,"201051344000988","174011545737251",0.00,13.30,0,284.64,301.17,0.0,0.0,0.000,1000355.8,1000355.8,1104,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772119,506015.00
05/25/2019 04:15,2,0.000,ALERT,213.96,299.97,60.017,1558772104,"201051344000582","174011545737251",0.00,12.70,0,286.44,301.77,0.0,0.0,0.000,1280111.5,1280111.5,1106,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772122,506016.00
05/25/2019 04:15,2,0.000,ALERT,213.51,300.27,60.028,1558772104,"201051344000868","174011545737251",0.00,13.00,0,287.35,302.07,0.0,0.0,0.000,1288527.8,1288527.8,1108,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772124,506017.00
05/25/2019 04:15,2,0.000,ALERT,213.96,299.97,60.022,1558772104,"201051344000576","174011545737251",0.00,13.00,0,287.05,301.77,0.0,0.0,0.000,1306193.9,1306193.9,1111,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772126,506018.00
05/25/2019 04:15,2,0.000,ALERT,213.51,299.07,60.049,1558772104,"201051344001158","174011545737251",0.00,12.70,0,286.44,300.87,0.0,0.0,0.000,1282989.6,1282989.6,1110,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558772128,506019.00
05/25/2019 04:15,2,0.000,ALERT,213.74,298.77,60.028,1558772104,"201051344000917","174011545737251",0.00,14.00,0,284.64,299.97,0.0,0.0,0.000,1296665.2,1296665.2,1112,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772130,506020.00
05/25/2019 04:15,2,0.000,ALERT,213.74,298.77,59.975,1558772104,"201051344000417","174011545737251",0.00,13.30,0,285.24,299.97,0.0,0.0,0.000,1036308.1,1036308.1,1106,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772131,506021.00
05/25/2019 04:15,2,0.000,ALERT,213.96,299.07,60.017,1558772104,"201051344000685","174011545737251",0.00,13.00,0,285.84,300.27,0.0,0.0,0.000,1303099.1,1303099.1,1111,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772133,506022.00
05/25/2019 04:15,2,0.000,ALERT,213.74,298.47,60.059,1558772104,"201051344000651","174011545737251",0.00,12.30,0,285.54,300.27,0.0,0.0,0.000,1296393.7,1296393.7,1109,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772135,506023.00
05/25/2019 04:15,2,0.000,ALERT,213.29,300.27,60.022,1558772104,"201051344000594","174011545737251",0.00,13.00,0,287.05,301.77,0.0,0.0,0.000,1308161.5,1308161.5,1110,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772137,506024.00
05/25/2019 04:15,2,0.000,ALERT,213.74,299.37,60.028,1558772104,"201051344000469","174011545737251",0.00,12.70,0,286.14,301.17,0.0,0.0,0.000,1288232.3,1288232.3,1110,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558772139,506025.00
05/25/2019 04:15,2,0.000,ALERT,213.74,299.67,60.022,1558772104,"201051344000585","174011545737251",0.00,13.30,0,285.24,300.57,0.0,0.0,0.000,1310135.8,1310135.8,1108,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558772140,506026.00
05/25/2019 04:15,2,0.000,ALERT,214.19,299.37,60.028,1558772104,"201051344000853","174011545737251",0.00,13.00,0,286.74,301.77,0.0,0.0,0.000,1311503.2,1311503.2,1108,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558772142,506027.00
05/25/2019 04:15,2,0.000,ALERT,213.74,299.67,60.038,1558772104,"201051344001145","174011545737251",0.00,13.00,0,286.44,301.47,0.0,0.0,0.000,1311350.1,1311350.1,1108,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772144,506028.00
05/25/2019 04:15,2,0.000,ALERT,213.74,299.07,60.033,1558772104,"201051344000438","174011545737251",0.00,13.00,0,285.84,300.87,0.0,0.0,0.000,1304673.5,1304673.5,1105,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772146,506029.00
05/25/2019 04:15,2,0.000,ALERT,213.29,299.37,60.038,1558772104,"201051344001135","174011545737251",0.00,13.00,0,285.84,300.87,0.0,0.0,0.000,1291533.7,1291533.7,1105,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772148,506030.00
05/25/2019 04:15,2,0.000,ALERT,213.51,299.67,60.028,1558772104,"201051344000983","174011545737251",0.00,13.30,0,287.05,301.77,0.0,0.0,0.000,1309441.6,1309441.6,1107,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558772150,506031.00
05/25/2019 04:15,2,0.000,ALERT,213.51,299.07,60.028,1558772104,"201051344001203","174011545737251",0.00,13.00,0,285.84,302.37,0.0,0.0,0.000,1299292.7,1299292.7,1108,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558772151,506032.00
05/25/2019 04:15,2,0.000,ALERT,213.51,299.37,60.038,1558772104,"201051344001230","174011545737251",0.00,13.00,0,286.14,300.87,0.0,0.0,0.000,1295076.2,1295076.2,1114,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772153,506033.00
05/25/2019 04:15,2,0.000,ALERT,213.06,299.07,60.038,1558772104,"201051344000646","174011545737251",0.00,13.00,0,284.94,300.27,0.0,0.0,0.000,1288859.0,1288859.0,1108,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772155,506034.00
05/25/2019 04:15,2,0.000,ALERT,213.96,299.37,60.038,1558772104,"201051344000867","174011545737251",0.00,13.70,0,286.74,301.77,0.0,0.0,0.000,1286599.8,1286599.8,1106,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772157,506035.00
05/25/2019 04:15,2,0.000,ALERT,213.96,299.07,60.033,1558772104,"201051344000633","174011545737251",0.00,13.00,0,285.24,300.87,0.0,0.0,0.000,1283941.5,1283941.5,1109,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772160,506036.00
05/25/2019 04:15,2,0.000,ALERT,213.06,299.37,60.028,1558772104,"201051344000955","174011545737251",0.00,13.30,0,285.84,300.87,0.0,0.0,0.000,1309177.9,1309177.9,1108,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772163,506037.00
05/25/2019 04:15,2,0.000,ALERT,213.74,298.77,60.075,1558772104,"201051344000648","174011545737251",0.00,12.70,0,286.14,301.47,0.0,0.0,0.000,1298831.5,1298831.5,1108,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772165,506038.00
05/25/2019 04:15,2,0.000,ALERT,213.96,299.37,60.038,1558772104,"201051344000645","174011545737251",0.00,13.70,0,286.74,301.47,0.0,0.0,0.000,1303930.8,1303930.8,1107,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772167,506039.00
05/25/2019 04:15,2,0.000,ALERT,213.51,299.97,60.028,1558772104,"201051344000569","174011545737251",0.00,13.30,0,287.35,302.07,0.0,0.0,0.000,1320332.1,1320332.1,1111,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558772169,506040.00
05/25/2019 04:15,2,0.000,ALERT,213.74,299.37,60.012,1558772104,"179051228000119","174011545737251",0.00,15.00,0,285.84,301.17,0.0,0.0,0.000,107062.3,107062.3,1113,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558772171,506041.00
05/25/2019 04:30,2,0.000,ALERT,213.51,300.27,60.017,1558773004,"201051344000579","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1320550.6,1320550.6,1111,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773006,506042.00
05/25/2019 04:30,2,0.000,ALERT,213.74,298.17,60.017,1558773004,"201051344001025","174011545737251",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,1303577.9,1303577.9,1108,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773008,506043.00
05/25/2019 04:30,2,0.000,ALERT,213.96,298.77,60.006,1558773004,"201051344001093","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1286862.5,1286862.5,1113,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773010,506044.00
05/25/2019 04:30,2,0.000,ALERT,213.51,299.67,60.022,1558773004,"201051344000458","174011545737251",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,1303001.2,1303001.2,1111,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773012,506045.00
