ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 04:30,2,0.000,ALERT,213.74,299.37,60.043,1558773004,"201051344000890","174011545737251",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1301779.3,1301779.3,1111,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773014,506046.00
05/25/2019 04:30,2,0.000,ALERT,213.51,299.67,60.017,1558773004,"201051344000988","174011545737251",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,1000355.8,1000355.8,1106,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558773016,506047.00
05/25/2019 04:30,2,0.000,ALERT,214.19,299.67,60.017,1558773004,"201051344000582","174011545737251",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,1280111.5,1280111.5,1108,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773017,506048.00
05/25/2019 04:30,2,0.000,ALERT,213.74,300.57,60.012,1558773004,"201051344000868","174011545737251",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,1288527.8,1288527.8,1110,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773019,506049.00
05/25/2019 04:30,2,0.000,ALERT,214.19,300.27,60.054,1558773004,"201051344000576","174011545737251",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1306193.9,1306193.9,1113,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773021,506050.00
05/25/2019 04:30,2,0.000,ALERT,213.74,299.67,60.033,1558773004,"201051344001158","174011545737251",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,1282989.6,1282989.6,1112,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773023,506051.00
05/25/2019 04:30,2,0.000,ALERT,213.96,298.47,60.012,1558773004,"201051344000917","174011545737251",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1296665.2,1296665.2,1114,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773025,506052.00
05/25/2019 04:30,2,0.000,ALERT,214.19,298.47,60.033,1558773004,"201051344000417","174011545737251",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1036308.1,1036308.1,1108,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558773027,506053.00
05/25/2019 04:30,2,0.000,ALERT,214.19,299.07,59.990,1558773004,"201051344000685","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1303099.1,1303099.1,1113,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558773029,506054.00
05/25/2019 04:30,2,0.000,ALERT,213.96,298.17,60.054,1558773004,"201051344000651","174011545737251",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,1296393.7,1296393.7,1111,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558773030,506055.00
05/25/2019 04:30,2,0.000,ALERT,213.51,300.57,60.012,1558773004,"201051344000594","174011545737251",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,1308161.5,1308161.5,1112,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773032,506056.00
05/25/2019 04:30,2,0.000,ALERT,213.74,299.97,59.996,1558773004,"201051344000469","174011545737251",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,1288232.3,1288232.3,1112,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773034,506057.00
05/25/2019 04:30,2,0.000,ALERT,213.96,298.77,60.001,1558773004,"201051344000585","174011545737251",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1310135.8,1310135.8,1110,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773036,506058.00
05/25/2019 04:30,2,0.000,ALERT,214.41,299.67,60.006,1558773004,"201051344000853","174011545737251",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1311503.2,1311503.2,1110,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773038,506059.00
05/25/2019 04:30,2,0.000,ALERT,214.19,299.07,60.001,1558773004,"201051344001145","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1311350.1,1311350.1,1110,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773040,506060.00
05/25/2019 04:30,2,0.000,ALERT,213.96,298.77,60.006,1558773004,"201051344000438","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1304673.5,1304673.5,1107,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773041,506061.00
05/25/2019 04:30,2,0.000,ALERT,213.51,298.77,60.006,1558773004,"201051344001135","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1291533.7,1291533.7,1107,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773043,506062.00
05/25/2019 04:30,2,0.000,ALERT,213.74,300.27,60.001,1558773004,"201051344000983","174011545737251",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1309441.6,1309441.6,1109,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773045,506063.00
05/25/2019 04:30,2,0.000,ALERT,213.96,298.47,60.006,1558773004,"201051344001203","174011545737251",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,1299292.7,1299292.7,1110,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773047,506064.00
05/25/2019 04:30,2,0.000,ALERT,213.96,299.07,60.012,1558773004,"201051344001230","174011545737251",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1295076.2,1295076.2,1116,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773049,506065.00
05/25/2019 04:30,2,0.000,ALERT,213.51,298.47,60.012,1558773004,"201051344000646","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1288859.0,1288859.0,1110,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773050,506066.00
05/25/2019 04:30,2,0.000,ALERT,213.96,299.67,59.964,1558773004,"201051344000867","174011545737251",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,1286599.8,1286599.8,1108,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773052,506067.00
05/25/2019 04:30,2,0.000,ALERT,214.41,299.67,60.043,1558773004,"201051344000633","174011545737251",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,1283941.5,1283941.5,1111,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558773054,506068.00
05/25/2019 04:30,2,0.000,ALERT,213.51,299.07,60.006,1558773004,"201051344000955","174011545737251",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1309177.9,1309177.9,1110,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558773056,506069.00
05/25/2019 04:30,2,0.000,ALERT,213.96,299.37,60.006,1558773004,"201051344000648","174011545737251",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,1298831.5,1298831.5,1110,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773058,506070.00
05/25/2019 04:30,2,0.000,ALERT,214.19,299.97,60.017,1558773004,"201051344000645","174011545737251",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1303930.8,1303930.8,1109,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773059,506071.00
05/25/2019 04:30,2,0.000,ALERT,213.96,300.57,60.017,1558773004,"201051344000569","174011545737251",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,1320332.1,1320332.1,1113,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773061,506072.00
05/25/2019 04:30,2,0.000,ALERT,214.19,299.67,60.017,1558773004,"179051228000119","174011545737251",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,107062.3,107062.3,1115,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558773063,506073.00
05/25/2019 04:45,2,0.000,ALERT,213.51,300.57,60.038,1558773904,"201051344000579","174011545737251",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,1320550.6,1320550.6,1113,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773906,506074.00
05/25/2019 04:45,2,0.000,ALERT,213.74,298.17,60.028,1558773904,"201051344001025","174011545737251",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,1303577.9,1303577.9,1110,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773908,506075.00
05/25/2019 04:45,2,0.000,ALERT,213.96,298.47,60.038,1558773904,"201051344001093","174011545737251",0.00,14.00,0,296.96,300.27,0.0,0.0,0.000,1286862.5,1286862.5,1115,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558773910,506076.00
05/25/2019 04:45,2,0.000,ALERT,213.29,299.67,60.022,1558773904,"201051344000458","174011545737251",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,1303001.2,1303001.2,1113,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773912,506077.00
05/25/2019 04:45,2,0.000,ALERT,213.74,299.07,60.033,1558773904,"201051344000890","174011545737251",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1301779.3,1301779.3,1113,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773914,506078.00
05/25/2019 04:45,2,0.000,ALERT,213.29,299.67,60.038,1558773904,"201051344000988","174011545737251",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,1000355.8,1000355.8,1108,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558773915,506079.00
05/25/2019 04:45,2,0.000,ALERT,214.19,299.67,60.070,1558773904,"201051344000582","174011545737251",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,1280111.5,1280111.5,1110,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773917,506080.00
05/25/2019 04:45,2,0.000,ALERT,213.29,300.27,60.043,1558773904,"201051344000868","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1288527.8,1288527.8,1112,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773919,506081.00
05/25/2019 04:45,2,0.000,ALERT,213.96,300.27,60.006,1558773904,"201051344000576","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1306193.9,1306193.9,1115,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558773921,506082.00
05/25/2019 04:45,2,0.000,ALERT,213.51,299.67,60.054,1558773904,"201051344001158","174011545737251",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1282989.6,1282989.6,1114,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773923,506083.00
05/25/2019 04:45,2,0.000,ALERT,213.96,298.47,60.043,1558773904,"201051344000917","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1296665.2,1296665.2,1116,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773924,506084.00
05/25/2019 04:45,2,0.000,ALERT,213.96,298.17,60.033,1558773904,"201051344000417","174011545737251",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1036308.1,1036308.1,1110,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773926,506085.00
05/25/2019 04:45,2,0.000,ALERT,214.19,298.77,60.054,1558773904,"201051344000685","174011545737251",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,1303099.1,1303099.1,1115,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773928,506086.00
05/25/2019 04:45,2,0.000,ALERT,213.96,298.17,60.038,1558773904,"201051344000651","174011545737251",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,1296393.7,1296393.7,1113,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773930,506087.00
05/25/2019 04:45,2,0.000,ALERT,213.29,300.57,60.028,1558773904,"201051344000594","174011545737251",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,1308161.5,1308161.5,1114,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558773932,506088.00
05/25/2019 04:45,2,0.000,ALERT,213.51,299.67,60.028,1558773904,"201051344000469","174011545737251",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,1288232.3,1288232.3,1114,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773934,506089.00
05/25/2019 04:45,2,0.000,ALERT,213.96,299.07,60.001,1558773904,"201051344000585","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1310135.8,1310135.8,1112,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773936,506090.00
05/25/2019 04:45,2,0.000,ALERT,214.19,299.97,60.033,1558773904,"201051344000853","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1311503.2,1311503.2,1112,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773937,506091.00
05/25/2019 04:45,2,0.000,ALERT,214.19,299.07,60.059,1558773904,"201051344001145","174011545737251",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,1311350.1,1311350.1,1112,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773939,506092.00
05/25/2019 04:45,2,0.000,ALERT,213.96,298.77,60.028,1558773904,"201051344000438","174011545737251",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,1304673.5,1304673.5,1109,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773941,506093.00
05/25/2019 04:45,2,0.000,ALERT,213.51,298.77,60.028,1558773904,"201051344001135","174011545737251",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1291533.7,1291533.7,1109,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773943,506094.00
05/25/2019 04:45,2,0.000,ALERT,213.51,300.27,60.017,1558773904,"201051344000983","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1309441.6,1309441.6,1111,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773945,506095.00
05/25/2019 04:45,2,0.000,ALERT,213.96,298.47,60.022,1558773904,"201051344001203","174011545737251",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,1299292.7,1299292.7,1112,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773946,506096.00
05/25/2019 04:45,2,0.000,ALERT,213.74,299.07,60.033,1558773904,"201051344001230","174011545737251",0.00,13.00,0,297.26,300.57,0.0,0.0,0.000,1295076.2,1295076.2,1118,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773948,506097.00
05/25/2019 04:45,2,0.000,ALERT,213.51,298.77,60.059,1558773904,"201051344000646","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1288859.0,1288859.0,1112,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773950,506098.00
05/25/2019 04:45,2,0.000,ALERT,213.74,299.67,60.033,1558773904,"201051344000867","174011545737251",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,1286599.8,1286599.8,1110,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558773952,506099.00
05/25/2019 04:45,2,0.000,ALERT,213.96,299.67,60.033,1558773904,"201051344000633","174011545737251",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,1283941.5,1283941.5,1113,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773954,506100.00
05/25/2019 04:45,2,0.000,ALERT,213.51,298.77,60.028,1558773904,"201051344000955","174011545737251",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,1309177.9,1309177.9,1112,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558773955,506101.00
05/25/2019 04:45,2,0.000,ALERT,213.51,299.37,60.033,1558773904,"201051344000648","174011545737251",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,1298831.5,1298831.5,1112,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773957,506102.00
05/25/2019 04:45,2,0.000,ALERT,213.96,299.97,60.033,1558773904,"201051344000645","174011545737251",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,1303930.8,1303930.8,1111,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558773959,506103.00
05/25/2019 04:45,2,0.000,ALERT,213.51,300.57,60.033,1558773904,"201051344000569","174011545737251",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,1320332.1,1320332.1,1115,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558773961,506104.00
05/25/2019 04:45,2,0.000,ALERT,213.74,299.37,60.033,1558773904,"179051228000119","174011545737251",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,107062.3,107062.3,1117,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558773963,506105.00
05/25/2019 05:00,2,0.000,ALERT,213.51,300.57,60.028,1558774804,"201051344000579","174011545737251",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,1320550.6,1320550.6,1115,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774806,506106.00
05/25/2019 05:00,2,0.000,ALERT,213.74,298.17,60.028,1558774804,"201051344001025","174011545737251",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,1303577.9,1303577.9,1112,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558774808,506107.00
05/25/2019 05:00,2,0.000,ALERT,213.96,298.77,60.033,1558774804,"201051344001093","174011545737251",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,1286862.5,1286862.5,1117,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774810,506108.00
05/25/2019 05:00,2,0.000,ALERT,213.29,299.97,60.038,1558774804,"201051344000458","174011545737251",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,1303001.2,1303001.2,1115,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774812,506109.00
05/25/2019 05:00,2,0.000,ALERT,213.74,299.07,60.038,1558774804,"201051344000890","174011545737251",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,1301779.3,1301779.3,1115,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774814,506110.00
05/25/2019 05:00,2,0.000,ALERT,213.51,299.67,60.038,1558774804,"201051344000988","174011545737251",0.00,13.30,0,295.16,301.17,0.0,0.0,0.000,1000355.8,1000355.8,1110,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774815,506111.00
05/25/2019 05:00,2,0.000,ALERT,214.19,299.67,60.033,1558774804,"201051344000582","174011545737251",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,1280111.5,1280111.5,1112,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774817,506112.00
05/25/2019 05:00,2,0.000,ALERT,213.51,300.27,60.033,1558774804,"201051344000868","174011545737251",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,1288527.8,1288527.8,1114,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774819,506113.00
05/25/2019 05:00,2,0.000,ALERT,214.19,300.57,60.038,1558774804,"201051344000576","174011545737251",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,1306193.9,1306193.9,1117,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774821,506114.00
05/25/2019 05:00,2,0.000,ALERT,213.51,299.37,60.017,1558774804,"201051344001158","174011545737251",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1282989.6,1282989.6,1116,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558774823,506115.00
05/25/2019 05:00,2,0.000,ALERT,213.74,298.47,60.028,1558774804,"201051344000917","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1296665.2,1296665.2,1118,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558774824,506116.00
05/25/2019 05:00,2,0.000,ALERT,213.96,298.17,60.038,1558774804,"201051344000417","174011545737251",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1036308.1,1036308.1,1112,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774826,506117.00
05/25/2019 05:00,2,0.000,ALERT,214.19,298.77,60.038,1558774804,"201051344000685","174011545737251",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1303099.1,1303099.1,1117,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558774828,506118.00
05/25/2019 05:00,2,0.000,ALERT,213.96,298.17,60.033,1558774804,"201051344000651","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1296393.7,1296393.7,1115,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774830,506119.00
05/25/2019 05:00,2,0.000,ALERT,213.29,300.27,60.038,1558774804,"201051344000594","174011545737251",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1308161.5,1308161.5,1116,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558774832,506120.00
05/25/2019 05:00,2,0.000,ALERT,213.74,300.27,60.022,1558774804,"201051344000469","174011545737251",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,1288232.3,1288232.3,1116,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774834,506121.00
05/25/2019 05:00,2,0.000,ALERT,213.96,298.77,60.054,1558774804,"201051344000585","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1310135.8,1310135.8,1114,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774836,506122.00
05/25/2019 05:00,2,0.000,ALERT,214.19,299.97,60.006,1558774804,"201051344000853","174011545737251",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,1311503.2,1311503.2,1114,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558774837,506123.00
05/25/2019 05:00,2,0.000,ALERT,214.19,299.07,60.059,1558774804,"201051344001145","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1311350.1,1311350.1,1114,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774839,506124.00
05/25/2019 05:00,2,0.000,ALERT,213.96,298.77,60.022,1558774804,"201051344000438","174011545737251",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,1304673.5,1304673.5,1111,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774841,506125.00
05/25/2019 05:00,2,0.000,ALERT,213.51,298.77,60.070,1558774804,"201051344001135","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1291533.7,1291533.7,1111,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774843,506126.00
05/25/2019 05:00,2,0.000,ALERT,213.74,300.27,60.028,1558774804,"201051344000983","174011545737251",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,1309441.6,1309441.6,1113,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558774845,506127.00
05/25/2019 05:00,2,0.000,ALERT,213.74,298.47,60.028,1558774804,"201051344001203","174011545737251",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,1299292.7,1299292.7,1114,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774847,506128.00
05/25/2019 05:00,2,0.000,ALERT,213.74,299.07,60.038,1558774804,"201051344001230","174011545737251",0.00,13.00,0,297.26,300.57,0.0,0.0,0.000,1295076.2,1295076.2,1120,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774849,506129.00
05/25/2019 05:00,2,0.000,ALERT,213.29,298.47,60.017,1558774804,"201051344000646","174011545737251",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1288859.0,1288859.0,1114,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774850,506130.00
05/25/2019 05:00,2,0.000,ALERT,213.74,299.97,60.028,1558774804,"201051344000867","174011545737251",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,1286599.8,1286599.8,1112,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774852,506131.00
05/25/2019 05:00,2,0.000,ALERT,214.19,299.67,60.022,1558774804,"201051344000633","174011545737251",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,1283941.5,1283941.5,1115,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774854,506132.00
05/25/2019 05:00,2,0.000,ALERT,213.51,298.77,60.012,1558774804,"201051344000955","174011545737251",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1309177.9,1309177.9,1114,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774856,506133.00
05/25/2019 05:00,2,0.000,ALERT,213.74,299.37,60.017,1558774804,"201051344000648","174011545737251",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,1298831.5,1298831.5,1114,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558774858,506134.00
05/25/2019 05:00,2,0.000,ALERT,213.96,299.97,60.012,1558774804,"201051344000645","174011545737251",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,1303930.8,1303930.8,1113,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774860,506135.00
05/25/2019 05:00,2,0.000,ALERT,213.74,300.57,60.049,1558774804,"201051344000569","174011545737251",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,1320332.1,1320332.1,1117,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558774861,506136.00
05/25/2019 05:00,2,0.000,ALERT,213.96,299.67,60.043,1558774804,"179051228000119","174011545737251",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,107062.3,107062.3,1119,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558774863,506137.00
05/25/2019 05:15,2,0.000,ALERT,213.06,299.37,60.022,1558775705,"201051344000579","174011545737251",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,1320550.6,1320550.6,1117,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558775707,506138.00
05/25/2019 05:15,2,0.000,ALERT,212.83,296.96,60.017,1558775705,"201051344001025","174011545737251",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,1303577.9,1303577.9,1114,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775709,506139.00
05/25/2019 05:15,2,0.000,ALERT,213.29,297.57,60.022,1558775705,"201051344001093","174011545737251",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1286862.5,1286862.5,1119,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558775710,506140.00
05/25/2019 05:15,2,0.000,ALERT,212.83,299.07,60.017,1558775705,"201051344000458","174011545737251",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,1303001.2,1303001.2,1117,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558775712,506141.00
05/25/2019 05:15,2,0.000,ALERT,213.06,298.17,60.028,1558775705,"201051344000890","174011545737251",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,1301779.3,1301779.3,1117,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775714,506142.00
05/25/2019 05:15,2,0.000,ALERT,212.83,298.77,60.022,1558775705,"201051344000988","174011545737251",0.00,13.30,0,295.46,301.17,0.0,0.0,0.000,1000355.8,1000355.8,1112,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775716,506143.00
05/25/2019 05:15,2,0.000,ALERT,213.51,298.47,60.022,1558775705,"201051344000582","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1280111.5,1280111.5,1114,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558775718,506144.00
05/25/2019 05:15,2,0.000,ALERT,212.83,299.37,60.022,1558775705,"201051344000868","174011545737251",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,1288527.8,1288527.8,1116,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775720,506145.00
05/25/2019 05:15,2,0.000,ALERT,213.51,299.07,60.022,1558775705,"201051344000576","174011545737251",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,1306193.9,1306193.9,1119,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558775722,506146.00
05/25/2019 05:15,2,0.000,ALERT,212.83,298.47,60.028,1558775705,"201051344001158","174011545737251",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,1282989.6,1282989.6,1118,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558775723,506147.00
05/25/2019 05:15,2,0.000,ALERT,213.29,296.96,60.017,1558775705,"201051344000917","174011545737251",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,1296665.2,1296665.2,1120,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558775725,506148.00
05/25/2019 05:15,2,0.000,ALERT,213.29,296.96,60.028,1558775705,"201051344000417","174011545737251",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,1036308.1,1036308.1,1114,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775727,506149.00
05/25/2019 05:15,2,0.000,ALERT,213.51,297.57,60.022,1558775705,"201051344000685","174011545737251",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,1303099.1,1303099.1,1119,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775729,506150.00
05/25/2019 05:15,2,0.000,ALERT,213.29,296.96,60.033,1558775705,"201051344000651","174011545737251",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1296393.7,1296393.7,1117,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775731,506151.00
05/25/2019 05:15,2,0.000,ALERT,212.61,299.37,60.001,1558775705,"201051344000594","174011545737251",0.00,13.30,0,296.66,302.07,0.0,0.0,0.000,1308161.5,1308161.5,1118,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558775732,506152.00
05/25/2019 05:15,2,0.000,ALERT,213.06,298.47,60.028,1558775705,"201051344000469","174011545737251",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,1288232.3,1288232.3,1118,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558775734,506153.00
05/25/2019 05:15,2,0.000,ALERT,213.29,297.87,60.017,1558775705,"201051344000585","174011545737251",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,1310135.8,1310135.8,1116,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775736,506154.00
05/25/2019 05:15,2,0.000,ALERT,213.51,298.77,60.028,1558775705,"201051344000853","174011545737251",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,1311503.2,1311503.2,1116,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558775738,506155.00
05/25/2019 05:15,2,0.000,ALERT,213.29,297.87,60.043,1558775705,"201051344001145","174011545737251",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,1311350.1,1311350.1,1116,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775740,506156.00
05/25/2019 05:15,2,0.000,ALERT,213.29,297.57,60.017,1558775705,"201051344000438","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1304673.5,1304673.5,1113,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775741,506157.00
05/25/2019 05:15,2,0.000,ALERT,212.83,297.26,60.028,1558775705,"201051344001135","174011545737251",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,1291533.7,1291533.7,1113,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775743,506158.00
05/25/2019 05:15,2,0.000,ALERT,212.83,298.77,60.028,1558775705,"201051344000983","174011545737251",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,1309441.6,1309441.6,1115,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775745,506159.00
05/25/2019 05:15,2,0.000,ALERT,213.29,297.26,59.990,1558775705,"201051344001203","174011545737251",0.00,13.00,0,296.06,302.07,0.0,0.0,0.000,1299292.7,1299292.7,1116,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775747,506160.00
05/25/2019 05:15,2,0.000,ALERT,213.06,297.87,59.985,1558775705,"201051344001230","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1295076.2,1295076.2,1122,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558775749,506161.00
05/25/2019 05:15,2,0.000,ALERT,212.61,297.26,59.990,1558775705,"201051344000646","174011545737251",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1288859.0,1288859.0,1116,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775750,506162.00
05/25/2019 05:15,2,0.000,ALERT,213.29,298.77,60.033,1558775705,"201051344000867","174011545737251",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,1286599.8,1286599.8,1114,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775752,506163.00
05/25/2019 05:15,2,0.000,ALERT,213.51,298.47,60.049,1558775705,"201051344000633","174011545737251",0.00,13.00,0,295.16,300.87,0.0,0.0,0.000,1283941.5,1283941.5,1117,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775754,506164.00
05/25/2019 05:15,2,0.000,ALERT,212.61,297.57,60.043,1558775705,"201051344000955","174011545737251",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,1309177.9,1309177.9,1116,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775756,506165.00
05/25/2019 05:15,2,0.000,ALERT,213.06,298.17,60.001,1558775705,"201051344000648","174011545737251",0.00,12.70,0,296.36,301.77,0.0,0.0,0.000,1298831.5,1298831.5,1116,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775758,506166.00
05/25/2019 05:15,2,0.000,ALERT,213.51,298.77,59.985,1558775705,"201051344000645","174011545737251",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,1303930.8,1303930.8,1115,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775760,506167.00
05/25/2019 05:15,2,0.000,ALERT,213.06,299.37,60.017,1558775705,"201051344000569","174011545737251",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,1320332.1,1320332.1,1119,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558775762,506168.00
05/25/2019 05:15,2,0.000,ALERT,213.29,298.47,60.017,1558775705,"179051228000119","174011545737251",0.00,15.00,0,295.76,301.47,0.0,0.0,0.000,107062.3,107062.3,1121,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558775763,506169.00
05/25/2019 05:30,2,0.000,ALERT,212.83,299.07,60.043,1558776604,"201051344000579","174011545737251",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,1320550.6,1320550.6,1119,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776606,506170.00
05/25/2019 05:30,2,0.000,ALERT,213.06,296.66,60.043,1558776604,"201051344001025","174011545737251",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,1303577.9,1303577.9,1116,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776608,506171.00
05/25/2019 05:30,2,0.000,ALERT,213.06,297.57,60.049,1558776604,"201051344001093","174011545737251",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,1286862.5,1286862.5,1121,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558776610,506172.00
05/25/2019 05:30,2,0.000,ALERT,212.61,298.47,60.049,1558776604,"201051344000458","174011545737251",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1303001.2,1303001.2,1119,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776612,506173.00
05/25/2019 05:30,2,0.000,ALERT,213.06,297.87,60.017,1558776604,"201051344000890","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1301779.3,1301779.3,1119,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558776613,506174.00
05/25/2019 05:30,2,0.000,ALERT,212.61,297.87,60.075,1558776604,"201051344000988","174011545737251",0.00,13.30,0,294.26,300.57,0.0,0.0,0.000,1000355.8,1000355.8,1114,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776615,506175.00
05/25/2019 05:30,2,0.000,ALERT,213.51,298.47,60.022,1558776604,"201051344000582","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1280111.5,1280111.5,1116,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776617,506176.00
05/25/2019 05:30,2,0.000,ALERT,212.83,299.07,60.054,1558776604,"201051344000868","174011545737251",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,1288527.8,1288527.8,1118,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776619,506177.00
05/25/2019 05:30,2,0.000,ALERT,213.29,298.77,60.043,1558776604,"201051344000576","174011545737251",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,1306193.9,1306193.9,1121,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558776621,506178.00
05/25/2019 05:30,2,0.000,ALERT,212.83,298.17,60.022,1558776604,"201051344001158","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1282989.6,1282989.6,1120,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776622,506179.00
05/25/2019 05:30,2,0.000,ALERT,213.06,297.26,60.001,1558776604,"201051344000917","174011545737251",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,1296665.2,1296665.2,1122,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776624,506180.00
05/25/2019 05:30,2,0.000,ALERT,213.29,297.26,60.043,1558776604,"201051344000417","174011545737251",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,1036308.1,1036308.1,1116,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558776626,506181.00
05/25/2019 05:30,2,0.000,ALERT,213.29,297.57,60.043,1558776604,"201051344000685","174011545737251",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,1303099.1,1303099.1,1121,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558776628,506182.00
05/25/2019 05:30,2,0.000,ALERT,213.29,296.96,60.054,1558776604,"201051344000651","174011545737251",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,1296393.7,1296393.7,1119,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776630,506183.00
05/25/2019 05:30,2,0.000,ALERT,212.38,298.77,60.065,1558776604,"201051344000594","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1308161.5,1308161.5,1120,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776632,506184.00
05/25/2019 05:30,2,0.000,ALERT,212.61,298.17,60.038,1558776604,"201051344000469","174011545737251",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,1288232.3,1288232.3,1120,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776633,506185.00
05/25/2019 05:30,2,0.000,ALERT,213.29,297.87,60.038,1558776604,"201051344000585","174011545737251",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1310135.8,1310135.8,1118,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776635,506186.00
05/25/2019 05:30,2,0.000,ALERT,213.29,298.17,60.075,1558776604,"201051344000853","174011545737251",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,1311503.2,1311503.2,1118,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776637,506187.00
05/25/2019 05:30,2,0.000,ALERT,213.29,297.87,60.049,1558776604,"201051344001145","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1311350.1,1311350.1,1118,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558776639,506188.00
05/25/2019 05:30,2,0.000,ALERT,213.06,297.57,60.043,1558776604,"201051344000438","174011545737251",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,1304673.5,1304673.5,1115,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776641,506189.00
05/25/2019 05:30,2,0.000,ALERT,212.83,297.57,60.059,1558776604,"201051344001135","174011545737251",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1291533.7,1291533.7,1115,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776643,506190.00
