ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 05:30,2,0.000,ALERT,212.61,298.47,60.075,1558776604,"201051344000983","174011545737251",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,1309441.6,1309441.6,1117,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558776645,506191.00
05/25/2019 05:30,2,0.000,ALERT,213.06,297.57,60.022,1558776604,"201051344001203","174011545737251",0.00,13.00,0,295.46,301.17,0.0,0.0,0.000,1299292.7,1299292.7,1118,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776646,506192.00
05/25/2019 05:30,2,0.000,ALERT,213.06,297.87,60.059,1558776604,"201051344001230","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1295076.2,1295076.2,1124,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558776648,506193.00
05/25/2019 05:30,2,0.000,ALERT,212.61,297.57,60.049,1558776604,"201051344000646","174011545737251",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,1288859.0,1288859.0,1118,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776650,506194.00
05/25/2019 05:30,2,0.000,ALERT,212.83,298.17,60.043,1558776604,"201051344000867","174011545737251",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,1286599.8,1286599.8,1116,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776652,506195.00
05/25/2019 05:30,2,0.000,ALERT,213.29,298.17,60.006,1558776604,"201051344000633","174011545737251",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,1283941.5,1283941.5,1119,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776654,506196.00
05/25/2019 05:30,2,0.000,ALERT,212.61,297.87,60.049,1558776604,"201051344000955","174011545737251",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,1309177.9,1309177.9,1118,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776656,506197.00
05/25/2019 05:30,2,0.000,ALERT,213.29,298.47,60.059,1558776604,"201051344000648","174011545737251",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,1298831.5,1298831.5,1118,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776657,506198.00
05/25/2019 05:30,2,0.000,ALERT,213.74,299.07,60.054,1558776604,"201051344000645","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1303930.8,1303930.8,1117,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776659,506199.00
05/25/2019 05:30,2,0.000,ALERT,213.06,299.37,60.049,1558776604,"201051344000569","174011545737251",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1320332.1,1320332.1,1121,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558776661,506200.00
05/25/2019 05:30,2,0.000,ALERT,213.51,298.77,60.070,1558776604,"179051228000119","174011545737251",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,107062.3,107062.3,1123,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558776663,506201.00
05/25/2019 05:45,2,0.000,ALERT,213.29,300.87,59.985,1558777504,"201051344000579","174011545737251",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,1320550.6,1320550.6,1121,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558777506,506202.00
05/25/2019 05:45,2,0.000,ALERT,213.29,297.87,60.017,1558777504,"201051344001025","174011545737251",0.00,12.70,0,295.46,300.57,0.0,0.0,0.000,1303577.9,1303577.9,1118,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777508,506203.00
05/25/2019 05:45,2,0.000,ALERT,213.51,298.47,60.022,1558777504,"201051344001093","174011545737251",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,1286862.5,1286862.5,1123,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558777510,506204.00
05/25/2019 05:45,2,0.000,ALERT,213.29,300.57,60.017,1558777504,"201051344000458","174011545737251",0.00,14.00,0,296.36,302.37,0.0,0.0,0.000,1303001.2,1303001.2,1121,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777512,506205.00
05/25/2019 05:45,2,0.000,ALERT,213.29,298.77,60.022,1558777504,"201051344000890","174011545737251",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,1301779.3,1301779.3,1121,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777513,506206.00
05/25/2019 05:45,2,0.000,ALERT,213.29,300.27,60.022,1558777504,"201051344000988","174011545737251",0.00,13.70,0,293.66,301.17,0.0,0.0,0.000,1000355.8,1000355.8,1116,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777515,506207.00
05/25/2019 05:45,2,0.000,ALERT,213.74,299.37,60.022,1558777504,"201051344000582","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1280111.5,1280111.5,1118,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558777517,506208.00
05/25/2019 05:45,2,0.000,ALERT,213.29,300.57,60.065,1558777504,"201051344000868","174011545737251",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,1288527.8,1288527.8,1120,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777519,506209.00
05/25/2019 05:45,2,0.000,ALERT,213.74,300.87,60.022,1558777504,"201051344000576","174011545737251",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,1306193.9,1306193.9,1123,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777521,506210.00
05/25/2019 05:45,2,0.000,ALERT,213.29,299.97,60.028,1558777504,"201051344001158","174011545737251",0.00,12.70,0,295.76,301.17,0.0,0.0,0.000,1282989.6,1282989.6,1122,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777522,506211.00
05/25/2019 05:45,2,0.000,ALERT,213.51,298.17,60.028,1558777504,"201051344000917","174011545737251",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,1296665.2,1296665.2,1124,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777524,506212.00
05/25/2019 05:45,2,0.000,ALERT,213.74,297.87,60.022,1558777504,"201051344000417","174011545737251",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,1036308.1,1036308.1,1118,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777526,506213.00
05/25/2019 05:45,2,0.000,ALERT,213.74,298.47,60.022,1558777504,"201051344000685","174011545737251",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,1303099.1,1303099.1,1123,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777528,506214.00
05/25/2019 05:45,2,0.000,ALERT,213.51,297.87,60.017,1558777504,"201051344000651","174011545737251",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,1296393.7,1296393.7,1121,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777530,506215.00
05/25/2019 05:45,2,0.000,ALERT,213.29,300.87,60.017,1558777504,"201051344000594","174011545737251",0.00,13.30,0,296.06,302.07,0.0,0.0,0.000,1308161.5,1308161.5,1122,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777532,506216.00
05/25/2019 05:45,2,0.000,ALERT,213.51,300.27,60.022,1558777504,"201051344000469","174011545737251",0.00,12.70,0,295.46,301.17,0.0,0.0,0.000,1288232.3,1288232.3,1122,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777533,506217.00
05/25/2019 05:45,2,0.000,ALERT,213.51,298.47,60.049,1558777504,"201051344000585","174011545737251",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,1310135.8,1310135.8,1120,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558777536,506218.00
05/25/2019 05:45,2,0.000,ALERT,213.96,300.27,60.017,1558777504,"201051344000853","174011545737251",0.00,13.00,0,296.06,301.77,0.0,0.0,0.000,1311503.2,1311503.2,1120,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558777538,506219.00
05/25/2019 05:45,2,0.000,ALERT,213.51,298.47,60.012,1558777504,"201051344001145","174011545737251",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,1311350.1,1311350.1,1120,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777539,506220.00
05/25/2019 05:45,2,0.000,ALERT,213.51,298.47,59.980,1558777504,"201051344000438","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1304673.5,1304673.5,1117,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777541,506221.00
05/25/2019 05:45,2,0.000,ALERT,213.06,298.47,60.022,1558777504,"201051344001135","174011545737251",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,1291533.7,1291533.7,1117,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777543,506222.00
05/25/2019 05:45,2,0.000,ALERT,213.29,299.97,60.006,1558777504,"201051344000983","174011545737251",0.00,13.70,0,296.36,302.07,0.0,0.0,0.000,1309441.6,1309441.6,1119,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777545,506223.00
05/25/2019 05:45,2,0.000,ALERT,213.51,297.87,60.017,1558777504,"201051344001203","174011545737251",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,1299292.7,1299292.7,1120,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777547,506224.00
05/25/2019 05:45,2,0.000,ALERT,213.29,298.47,60.054,1558777504,"201051344001230","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1295076.2,1295076.2,1126,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777548,506225.00
05/25/2019 05:45,2,0.000,ALERT,213.06,297.87,60.017,1558777504,"201051344000646","174011545737251",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,1288859.0,1288859.0,1120,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777550,506226.00
05/25/2019 05:45,2,0.000,ALERT,213.74,299.97,59.980,1558777504,"201051344000867","174011545737251",0.00,13.70,0,296.36,302.07,0.0,0.0,0.000,1286599.8,1286599.8,1118,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777552,506227.00
05/25/2019 05:45,2,0.000,ALERT,213.96,299.67,60.017,1558777504,"201051344000633","174011545737251",0.00,13.00,0,294.56,300.87,0.0,0.0,0.000,1283941.5,1283941.5,1121,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777554,506228.00
05/25/2019 05:45,2,0.000,ALERT,213.06,298.47,60.017,1558777504,"201051344000955","174011545737251",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,1309177.9,1309177.9,1120,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777556,506229.00
05/25/2019 05:45,2,0.000,ALERT,213.74,299.37,60.017,1558777504,"201051344000648","174011545737251",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,1298831.5,1298831.5,1120,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777557,506230.00
05/25/2019 05:45,2,0.000,ALERT,213.74,299.67,60.017,1558777504,"201051344000645","174011545737251",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,1303930.8,1303930.8,1119,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558777559,506231.00
05/25/2019 05:45,2,0.000,ALERT,213.51,300.87,60.022,1558777504,"201051344000569","174011545737251",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,1320332.1,1320332.1,1123,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558777561,506232.00
05/25/2019 05:45,2,0.000,ALERT,213.74,299.67,60.043,1558777504,"179051228000119","174011545737251",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,107062.3,107062.3,1125,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558777563,506233.00
05/25/2019 06:00,2,0.000,ALERT,213.06,299.67,60.038,1558778404,"201051344000579","174011545737251",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,1320550.6,1320550.6,1123,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778407,506234.00
05/25/2019 06:00,2,0.000,ALERT,212.83,297.57,60.038,1558778404,"201051344001025","174011545737251",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1303577.9,1303577.9,1120,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778408,506235.00
05/25/2019 06:00,2,0.000,ALERT,213.29,298.17,60.070,1558778404,"201051344001093","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1286862.5,1286862.5,1125,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778410,506236.00
05/25/2019 06:00,2,0.000,ALERT,213.06,299.67,60.049,1558778404,"201051344000458","174011545737251",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,1303001.2,1303001.2,1123,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558778412,506237.00
05/25/2019 06:00,2,0.000,ALERT,213.06,298.47,60.049,1558778404,"201051344000890","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1301779.3,1301779.3,1123,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778414,506238.00
05/25/2019 06:00,2,0.000,ALERT,213.06,299.37,60.049,1558778404,"201051344000988","174011545737251",0.00,13.70,0,295.16,301.47,0.0,0.0,0.000,1000355.8,1000355.8,1118,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558778416,506239.00
05/25/2019 06:00,2,0.000,ALERT,213.51,299.07,60.043,1558778404,"201051344000582","174011545737251",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,1280111.5,1280111.5,1120,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778418,506240.00
05/25/2019 06:00,2,0.000,ALERT,213.06,299.67,60.043,1558778404,"201051344000868","174011545737251",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,1288527.8,1288527.8,1122,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558778419,506241.00
05/25/2019 06:00,2,0.000,ALERT,213.51,299.67,60.043,1558778404,"201051344000576","174011545737251",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,1306193.9,1306193.9,1125,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778421,506242.00
05/25/2019 06:00,2,0.000,ALERT,213.06,299.37,60.049,1558778404,"201051344001158","174011545737251",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,1282989.6,1282989.6,1124,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778423,506243.00
05/25/2019 06:00,2,0.000,ALERT,213.29,297.87,60.059,1558778404,"201051344000917","174011545737251",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1296665.2,1296665.2,1126,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778425,506244.00
05/25/2019 06:00,2,0.000,ALERT,213.29,297.87,60.070,1558778404,"201051344000417","174011545737251",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,1036308.1,1036308.1,1120,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558778427,506245.00
05/25/2019 06:00,2,0.000,ALERT,213.51,298.47,60.043,1558778404,"201051344000685","174011545737251",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,1303099.1,1303099.1,1125,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778428,506246.00
05/25/2019 06:00,2,0.000,ALERT,213.29,297.57,60.038,1558778404,"201051344000651","174011545737251",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,1296393.7,1296393.7,1123,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778430,506247.00
05/25/2019 06:00,2,0.000,ALERT,212.83,299.97,60.038,1558778404,"201051344000594","174011545737251",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,1308161.5,1308161.5,1124,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558778432,506248.00
05/25/2019 06:00,2,0.000,ALERT,213.29,299.07,60.038,1558778404,"201051344000469","174011545737251",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,1288232.3,1288232.3,1124,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778434,506249.00
05/25/2019 06:00,2,0.000,ALERT,213.29,298.47,60.033,1558778404,"201051344000585","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1310135.8,1310135.8,1122,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558778436,506250.00
05/25/2019 06:00,2,0.000,ALERT,213.74,299.37,60.033,1558778404,"201051344000853","174011545737251",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1311503.2,1311503.2,1122,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558778438,506251.00
05/25/2019 06:00,2,0.000,ALERT,213.51,298.47,60.028,1558778404,"201051344001145","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1311350.1,1311350.1,1122,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558778440,506252.00
05/25/2019 06:00,2,0.000,ALERT,213.29,298.17,60.022,1558778404,"201051344000438","174011545737251",0.00,13.00,0,296.96,300.27,0.0,0.0,0.000,1304673.5,1304673.5,1119,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778441,506253.00
05/25/2019 06:00,2,0.000,ALERT,212.83,298.17,60.049,1558778404,"201051344001135","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1291533.7,1291533.7,1119,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778443,506254.00
05/25/2019 06:00,2,0.000,ALERT,213.06,299.67,60.028,1558778404,"201051344000983","174011545737251",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,1309441.6,1309441.6,1121,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558778445,506255.00
05/25/2019 06:00,2,0.000,ALERT,213.29,298.17,60.033,1558778404,"201051344001203","174011545737251",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,1299292.7,1299292.7,1122,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778447,506256.00
05/25/2019 06:00,2,0.000,ALERT,213.06,298.77,60.070,1558778404,"201051344001230","174011545737251",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1295076.2,1295076.2,1128,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778449,506257.00
05/25/2019 06:00,2,0.000,ALERT,212.83,298.17,59.985,1558778404,"201051344000646","174011545737251",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,1288859.0,1288859.0,1122,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558778450,506258.00
05/25/2019 06:00,2,0.000,ALERT,213.51,299.37,60.028,1558778404,"201051344000867","174011545737251",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,1286599.8,1286599.8,1120,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778452,506259.00
05/25/2019 06:00,2,0.000,ALERT,213.74,299.07,60.028,1558778404,"201051344000633","174011545737251",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,1283941.5,1283941.5,1123,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778454,506260.00
05/25/2019 06:00,2,0.000,ALERT,212.61,298.17,60.033,1558778404,"201051344000955","174011545737251",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1309177.9,1309177.9,1122,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778456,506261.00
05/25/2019 06:00,2,0.000,ALERT,213.29,298.77,60.033,1558778404,"201051344000648","174011545737251",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1298831.5,1298831.5,1122,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778458,506262.00
05/25/2019 06:00,2,0.000,ALERT,213.51,299.07,60.033,1558778404,"201051344000645","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1303930.8,1303930.8,1121,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778460,506263.00
05/25/2019 06:00,2,0.000,ALERT,213.06,299.67,60.028,1558778404,"201051344000569","174011545737251",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,1320332.1,1320332.1,1125,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558778461,506264.00
05/25/2019 06:00,2,0.000,ALERT,213.51,298.77,60.022,1558778404,"179051228000119","174011545737251",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,107062.3,107062.3,1127,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558778463,506265.00
05/25/2019 06:15,2,0.000,ALERT,212.83,299.07,59.980,1558779304,"201051344000579","174011545737251",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,1320550.6,1320550.6,1125,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779306,506266.00
05/25/2019 06:15,2,0.000,ALERT,212.83,297.26,60.017,1558779304,"201051344001025","174011545737251",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,1303577.9,1303577.9,1122,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779308,506267.00
05/25/2019 06:15,2,0.000,ALERT,213.06,298.17,60.028,1558779304,"201051344001093","174011545737251",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,1286862.5,1286862.5,1127,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558779310,506268.00
05/25/2019 06:15,2,0.000,ALERT,212.83,298.17,60.028,1558779304,"201051344000458","174011545737251",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,1303001.2,1303001.2,1125,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779311,506269.00
05/25/2019 06:15,2,0.000,ALERT,212.83,298.17,60.028,1558779304,"201051344000890","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1301779.3,1301779.3,1125,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558779313,506270.00
05/25/2019 06:15,2,0.000,ALERT,212.83,297.87,60.033,1558779304,"201051344000988","174011545737251",0.00,13.70,0,294.26,300.57,0.0,0.0,0.000,1000355.8,1000355.8,1120,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779315,506271.00
05/25/2019 06:15,2,0.000,ALERT,213.51,299.07,60.033,1558779304,"201051344000582","174011545737251",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,1280111.5,1280111.5,1122,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779317,506272.00
05/25/2019 06:15,2,0.000,ALERT,212.83,298.47,60.038,1558779304,"201051344000868","174011545737251",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,1288527.8,1288527.8,1124,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779319,506273.00
05/25/2019 06:15,2,0.000,ALERT,213.29,298.47,60.049,1558779304,"201051344000576","174011545737251",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,1306193.9,1306193.9,1127,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779320,506274.00
05/25/2019 06:15,2,0.000,ALERT,213.06,298.17,60.038,1558779304,"201051344001158","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1282989.6,1282989.6,1126,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779322,506275.00
05/25/2019 06:15,2,0.000,ALERT,213.06,297.57,60.038,1558779304,"201051344000917","174011545737251",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,1296665.2,1296665.2,1128,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558779324,506276.00
05/25/2019 06:15,2,0.000,ALERT,213.06,297.26,60.065,1558779304,"201051344000417","174011545737251",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,1036308.1,1036308.1,1122,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779326,506277.00
05/25/2019 06:15,2,0.000,ALERT,213.29,297.87,60.081,1558779304,"201051344000685","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1303099.1,1303099.1,1127,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779328,506278.00
05/25/2019 06:15,2,0.000,ALERT,213.06,297.26,60.033,1558779304,"201051344000651","174011545737251",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1296393.7,1296393.7,1125,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558779330,506279.00
05/25/2019 06:15,2,0.000,ALERT,212.61,298.77,60.022,1558779304,"201051344000594","174011545737251",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,1308161.5,1308161.5,1126,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779332,506280.00
05/25/2019 06:15,2,0.000,ALERT,212.83,298.17,60.028,1558779304,"201051344000469","174011545737251",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1288232.3,1288232.3,1126,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558779333,506281.00
05/25/2019 06:15,2,0.000,ALERT,213.06,298.17,60.028,1558779304,"201051344000585","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1310135.8,1310135.8,1124,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558779335,506282.00
05/25/2019 06:15,2,0.000,ALERT,213.29,297.87,60.028,1558779304,"201051344000853","174011545737251",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,1311503.2,1311503.2,1124,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558779337,506283.00
05/25/2019 06:15,2,0.000,ALERT,213.06,298.17,60.028,1558779304,"201051344001145","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1311350.1,1311350.1,1124,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558779339,506284.00
05/25/2019 06:15,2,0.000,ALERT,213.06,298.17,60.028,1558779304,"201051344000438","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1304673.5,1304673.5,1121,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558779341,506285.00
05/25/2019 06:15,2,0.000,ALERT,212.61,297.87,60.017,1558779304,"201051344001135","174011545737251",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,1291533.7,1291533.7,1121,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779343,506286.00
05/25/2019 06:15,2,0.000,ALERT,213.06,298.77,60.054,1558779304,"201051344000983","174011545737251",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,1309441.6,1309441.6,1123,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779345,506287.00
05/25/2019 06:15,2,0.000,ALERT,213.06,297.87,60.033,1558779304,"201051344001203","174011545737251",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,1299292.7,1299292.7,1124,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779346,506288.00
05/25/2019 06:15,2,0.000,ALERT,212.83,298.47,60.028,1558779304,"201051344001230","174011545737251",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,1295076.2,1295076.2,1130,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779348,506289.00
05/25/2019 06:15,2,0.000,ALERT,212.61,297.87,60.038,1558779304,"201051344000646","174011545737251",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,1288859.0,1288859.0,1124,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779350,506290.00
05/25/2019 06:15,2,0.000,ALERT,213.29,298.17,60.033,1558779304,"201051344000867","174011545737251",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,1286599.8,1286599.8,1122,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779352,506291.00
05/25/2019 06:15,2,0.000,ALERT,213.51,297.87,60.043,1558779304,"201051344000633","174011545737251",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,1283941.5,1283941.5,1125,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779354,506292.00
05/25/2019 06:15,2,0.000,ALERT,212.61,298.17,60.038,1558779304,"201051344000955","174011545737251",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1309177.9,1309177.9,1124,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779355,506293.00
05/25/2019 06:15,2,0.000,ALERT,213.06,297.87,60.038,1558779304,"201051344000648","174011545737251",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,1298831.5,1298831.5,1124,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779357,506294.00
05/25/2019 06:15,2,0.000,ALERT,213.29,298.47,60.033,1558779304,"201051344000645","174011545737251",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1303930.8,1303930.8,1123,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558779359,506295.00
05/25/2019 06:15,2,0.000,ALERT,212.83,298.77,59.996,1558779304,"201051344000569","174011545737251",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,1320332.1,1320332.1,1127,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558779361,506296.00
05/25/2019 06:15,2,0.000,ALERT,213.29,298.17,60.028,1558779304,"179051228000119","174011545737251",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,107062.3,107062.3,1129,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558779363,506297.00
05/25/2019 06:30,2,0.172,ALERT,213.06,299.67,60.033,1558780204,"201051344000579","174011545737251",20.65,13.70,0,296.96,301.17,3.6,1.6,0.000,1320550.7,1320550.7,1127,0,0,0,L,1122011218,1,121.10,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1558780206,506298.00
05/25/2019 06:30,2,0.131,ALERT,213.51,298.17,60.033,1558780204,"201051344001025","174011545737251",22.19,13.00,0,295.76,300.57,3.0,0.9,0.000,1303577.9,1303577.9,1124,0,0,0,L,1122011218,1,122.01,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1558780208,506299.00
05/25/2019 06:30,2,0.172,ALERT,213.51,298.77,60.033,1558780204,"201051344001093","174011545737251",20.40,14.30,0,296.06,299.67,3.6,1.5,0.000,1286862.5,1286862.5,1129,0,0,0,L,1122011218,1,122.23,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1558780209,506300.00
05/25/2019 06:30,2,0.133,ALERT,213.06,299.37,60.033,1558780204,"201051344000458","174011545737251",20.97,14.30,0,296.36,301.17,2.8,0.8,0.000,1303001.2,1303001.2,1127,0,0,0,L,1122011218,1,121.33,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1558780211,506301.00
05/25/2019 06:30,2,0.152,ALERT,213.51,299.07,60.038,1558780204,"201051344000890","174011545737251",21.53,13.70,0,296.36,300.87,3.4,1.3,0.000,1301779.3,1301779.3,1127,0,0,0,L,1122011218,1,122.46,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1558780213,506302.00
05/25/2019 06:30,2,0.102,ALERT,213.06,299.07,60.038,1558780204,"201051344000988","174011545737251",17.39,13.70,0,293.96,300.27,1.8,0.0,0.000,1000355.8,1000355.8,1122,0,0,0,L,1122011218,1,121.10,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1558780215,506303.00
05/25/2019 06:30,2,0.139,ALERT,213.96,299.67,60.033,1558780204,"201051344000582","174011545737251",20.87,13.30,0,296.96,300.57,3.0,0.9,0.000,1280111.5,1280111.5,1124,0,0,0,L,1122011218,1,122.46,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1558780217,506304.00
05/25/2019 06:30,2,0.141,ALERT,213.06,299.97,60.038,1558780204,"201051344000868","174011545737251",20.32,13.70,0,296.66,301.17,2.9,0.9,0.000,1288527.8,1288527.8,1126,0,0,0,L,1122011218,1,121.10,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1558780219,506305.00
05/25/2019 06:30,2,0.135,ALERT,213.74,299.97,60.043,1558780204,"201051344000576","174011545737251",20.18,13.30,0,296.36,300.57,2.8,0.7,0.000,1306193.9,1306193.9,1129,0,0,0,L,1122011218,1,121.55,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1558780220,506306.00
05/25/2019 06:30,2,0.125,ALERT,213.06,299.07,60.038,1558780204,"201051344001158","174011545737251",20.77,13.00,0,295.76,299.97,2.6,0.6,0.000,1282989.6,1282989.6,1128,0,0,0,L,1122011218,1,121.10,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1558780222,506307.00
05/25/2019 06:30,2,0.139,ALERT,213.51,298.17,60.038,1558780204,"201051344000917","174011545737251",20.46,14.30,0,294.86,299.37,2.9,0.8,0.000,1296665.2,1296665.2,1130,0,0,0,L,1122011218,1,122.23,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1558780224,506308.00
05/25/2019 06:30,2,0.166,ALERT,213.74,298.17,60.043,1558780204,"201051344000417","174011545737251",17.20,13.70,0,295.46,299.37,2.9,0.9,0.000,1036308.1,1036308.1,1124,0,0,0,L,1122011218,1,122.23,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1558780226,506309.00
05/25/2019 06:30,2,0.119,ALERT,213.74,298.77,60.054,1558780204,"201051344000685","174011545737251",20.89,13.70,0,295.46,299.67,2.5,0.5,0.000,1303099.1,1303099.1,1129,0,0,0,L,1122011218,1,123.14,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1558780228,506310.00
05/25/2019 06:30,2,0.145,ALERT,213.51,298.17,60.059,1558780204,"201051344000651","174011545737251",21.33,13.00,0,295.46,299.37,3.1,1.1,0.000,1296393.7,1296393.7,1127,0,0,0,L,1122011218,1,122.68,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1558780230,506311.00
05/25/2019 06:30,2,0.135,ALERT,212.83,299.97,60.038,1558780204,"201051344000594","174011545737251",21.63,13.70,0,296.06,300.87,3.0,1.0,0.000,1308161.5,1308161.5,1128,0,0,0,L,1122011218,1,121.10,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1558780231,506312.00
05/25/2019 06:30,2,0.154,ALERT,213.06,299.07,60.022,1558780204,"201051344000469","174011545737251",21.31,13.00,0,295.46,299.97,3.4,1.3,0.000,1288232.3,1288232.3,1128,0,0,0,L,1122011218,1,120.88,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1558780233,506313.00
05/25/2019 06:30,2,0.156,ALERT,213.51,298.77,60.033,1558780204,"201051344000585","174011545737251",21.17,13.70,0,295.76,299.67,3.4,1.3,0.000,1310135.8,1310135.8,1126,0,0,0,L,1122011218,1,122.01,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1558780235,506314.00
05/25/2019 06:30,2,0.125,ALERT,213.51,299.07,60.043,1558780204,"201051344000853","174011545737251",19.92,13.30,0,296.36,300.57,2.5,0.5,0.000,1311503.2,1311503.2,1126,0,0,0,L,1122011218,1,121.78,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1558780237,506315.00
05/25/2019 06:30,2,0.127,ALERT,213.74,299.07,59.996,1558780204,"201051344001145","174011545737251",21.17,13.30,0,296.66,300.57,2.8,0.7,0.000,1311350.1,1311350.1,1126,0,0,0,L,1122011218,1,122.46,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1558780239,506316.00
05/25/2019 06:30,2,0.150,ALERT,213.51,298.47,60.054,1558780204,"201051344000438","174011545737251",21.37,13.30,0,296.36,300.27,3.3,1.3,0.000,1304673.6,1304673.6,1123,0,0,0,L,1122011218,1,122.68,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1558780241,506317.00
05/25/2019 06:30,2,0.146,ALERT,213.06,298.17,60.043,1558780204,"201051344001135","174011545737251",21.71,13.30,0,296.36,300.27,3.3,1.2,0.000,1291533.7,1291533.7,1123,0,0,0,L,1122011218,1,122.23,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1558780242,506318.00
05/25/2019 06:30,2,0.145,ALERT,213.06,299.37,60.043,1558780204,"201051344000983","174011545737251",20.95,13.70,0,296.66,300.87,3.1,1.1,0.000,1309441.6,1309441.6,1125,0,0,0,L,1122011218,1,121.33,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1558780244,506319.00
05/25/2019 06:30,2,0.145,ALERT,213.51,298.17,60.033,1558780204,"201051344001203","174011545737251",21.39,13.30,0,296.36,301.47,3.2,1.1,0.000,1299292.7,1299292.7,1126,0,0,0,L,1122011218,1,122.68,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1558780246,506320.00
05/25/2019 06:30,2,0.148,ALERT,213.29,298.77,60.028,1558780204,"201051344001230","174011545737251",19.72,13.30,0,296.36,299.97,3.0,1.0,0.000,1295076.2,1295076.2,1132,0,0,0,L,1122011218,1,122.46,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1558780248,506321.00
05/25/2019 06:30,2,0.137,ALERT,213.06,298.17,60.065,1558780204,"201051344000646","174011545737251",21.29,13.30,0,295.76,299.37,3.0,1.0,0.000,1288859.0,1288859.0,1126,0,0,0,L,1122011218,1,122.46,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1558780250,506322.00
05/25/2019 06:30,2,0.135,ALERT,213.29,298.77,60.028,1558780204,"201051344000867","174011545737251",21.53,14.00,0,296.36,300.87,3.0,1.0,0.000,1286599.8,1286599.8,1124,0,0,0,L,1122011218,1,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1558780251,506323.00
05/25/2019 06:30,2,0.139,ALERT,213.74,298.47,60.038,1558780204,"201051344000633","174011545737251",20.83,13.30,0,294.86,299.67,2.9,0.9,0.000,1283941.5,1283941.5,1127,0,0,0,L,1122011218,1,121.78,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1558780253,506324.00
05/25/2019 06:30,2,0.176,ALERT,213.29,298.47,60.049,1558780204,"201051344000955","174011545737251",18.87,13.70,0,296.06,299.67,3.4,1.3,0.000,1309178.0,1309178.0,1126,0,0,0,L,1122011218,1,121.78,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1558780255,506325.00
05/25/2019 06:30,2,0.143,ALERT,213.29,298.47,60.033,1558780204,"201051344000648","174011545737251",21.25,13.00,0,295.76,300.57,3.1,1.1,0.000,1298831.5,1298831.5,1126,0,0,0,L,1122011218,1,120.88,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1558780257,506326.00
05/25/2019 06:30,2,0.123,ALERT,213.51,299.07,60.038,1558780204,"201051344000645","174011545737251",21.95,14.00,0,296.36,300.27,2.7,0.7,0.000,1303930.8,1303930.8,1125,0,0,0,L,1122011218,1,121.78,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1558780259,506327.00
05/25/2019 06:30,2,0.141,ALERT,213.06,299.67,60.043,1558780204,"201051344000569","174011545737251",21.29,13.70,0,296.96,301.17,3.1,1.0,0.000,1320332.1,1320332.1,1129,0,0,0,L,1122011218,1,120.88,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1558780261,506328.00
05/25/2019 06:30,2,0.197,ALERT,213.51,298.77,60.070,1558780204,"179051228000119","174011545737251",20.48,15.30,0,295.16,299.97,4.1,2.0,0.000,107062.3,107062.3,1131,0,0,0,L,46974696,1,121.33,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558780262,506329.00
05/25/2019 06:45,2,0.273,ACTIVE,213.29,335.44,60.059,1558781104,"201051344000579","174011545737251",27.55,14.30,0,298.17,350.47,7.7,5.5,0.018,1320551.5,1320551.5,1129,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781105,506330.00
05/25/2019 06:45,2,0.238,ACTIVE,213.51,334.84,60.043,1558781104,"201051344001025","174011545737251",27.95,14.00,0,296.66,361.29,6.8,4.6,0.018,1303578.6,1303578.6,1126,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781106,506331.00
05/25/2019 06:45,2,0.234,ACTIVE,213.74,336.04,60.038,1558781104,"201051344001093","174011545737251",29.24,15.00,0,296.96,349.86,7.0,4.8,0.018,1286863.3,1286863.3,1131,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781107,506332.00
05/25/2019 06:45,2,0.236,ACTIVE,213.29,335.14,60.043,1558781104,"201051344000458","174011545737251",27.77,15.30,0,297.57,347.76,6.7,4.5,0.013,1303001.9,1303001.9,1129,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781108,506333.00
05/25/2019 06:45,2,0.260,ACTIVE,213.74,335.44,60.043,1558781104,"201051344000890","174011545737251",27.59,14.30,0,297.57,345.66,7.3,5.1,0.018,1301780.1,1301780.1,1129,0,0,0,L,1122011218,1,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781109,506334.00
