ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 06:45,2,0.109,ACTIVE,213.29,299.07,60.043,1558781104,"201051344000988","174011545737251",20.44,14.00,0,294.86,301.17,2.3,0.3,0.000,1000355.8,1000355.8,1124,0,0,0,L,1122011218,1,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781110,506335.00
05/25/2019 06:45,2,0.236,ACTIVE,214.41,336.34,60.038,1558781104,"201051344000582","174011545737251",27.73,14.00,0,297.87,360.38,6.6,4.5,0.013,1280112.2,1280112.2,1126,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781111,506336.00
05/25/2019 06:45,2,0.234,ACTIVE,213.29,336.34,60.054,1558781104,"201051344000868","174011545737251",27.89,14.30,0,298.17,355.58,6.6,4.5,0.013,1288528.4,1288528.4,1128,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781112,506337.00
05/25/2019 06:45,2,0.234,ACTIVE,213.74,336.94,60.001,1558781104,"201051344000576","174011545737251",27.63,14.30,0,297.57,347.76,6.6,4.4,0.013,1306194.5,1306194.5,1131,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781113,506338.00
05/25/2019 06:45,2,0.223,ACTIVE,213.51,335.74,60.038,1558781104,"201051344001158","174011545737251",27.49,13.70,0,296.96,351.07,6.2,4.1,0.013,1282990.1,1282990.1,1130,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781114,506339.00
05/25/2019 06:45,2,0.234,ACTIVE,213.96,336.94,60.012,1558781104,"201051344000917","174011545737251",27.71,15.30,0,295.46,348.66,6.6,4.5,0.018,1296665.8,1296665.8,1132,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781114,506340.00
05/25/2019 06:45,2,0.273,ALERT,213.96,336.34,60.049,1558781104,"201051344000417","174011545737251",18.25,14.00,0,296.36,350.77,5.1,3.0,0.009,1036308.5,1036308.5,1126,0,0,0,L,1122011218,1,122.46,122.01,0002,11,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781116,506341.00
05/25/2019 06:45,2,0.223,ACTIVE,214.19,336.94,60.038,1558781104,"201051344000685","174011545737251",27.91,14.30,0,296.96,353.47,6.3,4.2,0.022,1303099.7,1303099.7,1131,0,0,0,L,1122011218,1,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781117,506342.00
05/25/2019 06:45,2,0.244,ACTIVE,213.74,336.34,60.065,1558781104,"201051344000651","174011545737251",27.65,13.70,0,296.66,359.78,6.9,4.7,0.018,1296394.4,1296394.4,1129,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781118,506343.00
05/25/2019 06:45,2,0.242,ACTIVE,213.29,336.04,60.043,1558781104,"201051344000594","174011545737251",27.69,14.30,0,297.57,357.68,6.8,4.7,0.018,1308162.2,1308162.2,1130,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781119,506344.00
05/25/2019 06:45,2,0.238,ACTIVE,213.51,336.34,60.043,1558781104,"201051344000469","174011545737251",28.67,13.70,0,296.66,357.98,7.0,4.8,0.013,1288233.1,1288233.1,1130,0,0,0,L,1122011218,1,121.33,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781120,506345.00
05/25/2019 06:45,2,0.256,ACTIVE,213.96,336.64,60.033,1558781104,"201051344000585","174011545737251",27.81,14.30,0,296.66,351.07,7.2,5.1,0.018,1310136.6,1310136.6,1128,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781121,506346.00
05/25/2019 06:45,2,0.238,ACTIVE,213.96,337.54,60.001,1558781104,"201051344000853","174011545737251",26.58,14.30,0,297.57,358.88,6.4,4.3,0.013,1311503.7,1311503.7,1128,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781122,506347.00
05/25/2019 06:45,2,0.221,ACTIVE,214.19,336.34,60.043,1558781104,"201051344001145","174011545737251",27.91,14.00,0,297.57,358.88,6.3,4.1,0.018,1311350.6,1311350.6,1128,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781123,506348.00
05/25/2019 06:45,2,0.250,ACTIVE,213.74,336.34,60.043,1558781104,"201051344000438","174011545737251",27.93,14.00,0,296.66,359.18,7.1,4.9,0.018,1304674.3,1304674.3,1125,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781124,506349.00
05/25/2019 06:45,2,0.248,ACTIVE,213.51,334.84,60.043,1558781104,"201051344001135","174011545737251",27.75,14.30,0,296.96,341.15,7.0,4.8,0.022,1291534.4,1291534.4,1125,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781125,506350.00
05/25/2019 06:45,2,0.236,ACTIVE,213.29,335.14,60.049,1558781104,"201051344000983","174011545737251",27.63,14.70,0,297.87,353.17,6.6,4.5,0.018,1309442.3,1309442.3,1127,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781126,506351.00
05/25/2019 06:45,2,0.244,ACTIVE,213.74,335.74,60.043,1558781104,"201051344001203","174011545737251",27.61,14.30,0,296.66,350.77,6.8,4.7,0.018,1299293.4,1299293.4,1128,0,0,0,L,1122011218,1,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781127,506352.00
05/25/2019 06:45,2,0.252,ACTIVE,213.74,335.74,60.038,1558781104,"201051344001230","174011545737251",26.42,14.00,0,296.66,353.47,6.8,4.6,0.018,1295076.8,1295076.8,1134,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781127,506353.00
05/25/2019 06:45,2,0.238,ACTIVE,213.29,335.74,60.049,1558781104,"201051344000646","174011545737251",27.85,14.00,0,296.06,357.68,6.8,4.6,0.018,1288859.7,1288859.7,1128,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781128,506354.00
05/25/2019 06:45,2,0.232,ACTIVE,213.74,335.14,60.043,1558781104,"201051344000867","174011545737251",27.75,14.70,0,296.96,344.15,6.5,4.4,0.013,1286600.5,1286600.5,1126,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781129,506355.00
05/25/2019 06:45,2,0.240,ACTIVE,213.96,338.14,60.043,1558781104,"201051344000633","174011545737251",27.57,14.00,0,295.46,350.47,6.7,4.6,0.022,1283942.2,1283942.2,1129,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781130,506356.00
05/25/2019 06:45,2,0.262,ACTIVE,213.29,334.84,60.075,1558781104,"201051344000955","174011545737251",27.91,14.30,0,296.66,359.18,7.4,5.2,0.013,1309178.8,1309178.8,1128,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781131,506357.00
05/25/2019 06:45,2,0.240,ACTIVE,213.51,336.34,60.022,1558781104,"201051344000648","174011545737251",27.61,13.70,0,296.66,355.88,6.8,4.6,0.018,1298832.2,1298832.2,1128,0,0,0,L,1122011218,1,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781132,506358.00
05/25/2019 06:45,2,0.221,ACTIVE,213.96,336.64,60.038,1558781104,"201051344000645","174011545737251",27.19,15.00,0,297.26,351.37,6.2,4.0,0.013,1303931.3,1303931.3,1127,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781133,506359.00
05/25/2019 06:45,2,0.199,ACTIVE,213.51,335.74,60.054,1558781104,"201051344000569","174011545737251",29.80,14.70,0,298.17,351.97,6.1,3.9,0.004,1320332.7,1320332.7,1131,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781134,506360.00
05/25/2019 06:45,2,0.273,ACTIVE,213.74,339.34,60.033,1558781104,"179051228000119","174011545737251",28.39,16.30,0,295.76,353.77,7.9,5.7,0.018,107063.3,107063.3,1133,0,0,0,L,46974696,1,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558781135,506361.00
05/25/2019 07:00,2,0.303,ACTIVE,213.06,336.04,60.022,1558782004,"201051344000579","174011545737251",28.45,15.00,0,330.63,341.15,8.8,6.5,0.031,1320553.1,1320553.1,1130,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782005,506362.00
05/25/2019 07:00,2,0.279,ACTIVE,213.29,334.84,60.033,1558782004,"201051344001025","174011545737251",27.85,14.30,0,329.73,340.85,7.9,5.7,0.031,1303580.0,1303580.0,1127,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782006,506363.00
05/25/2019 07:00,2,0.246,ACTIVE,213.51,336.34,60.033,1558782004,"201051344001093","174011545737251",30.26,15.30,0,325.22,346.56,7.6,5.4,0.018,1286864.7,1286864.7,1132,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782007,506364.00
05/25/2019 07:00,2,0.271,ACTIVE,213.29,336.04,60.022,1558782004,"201051344000458","174011545737251",27.75,15.50,0,330.03,341.15,7.7,5.5,0.027,1303003.2,1303003.2,1130,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782008,506365.00
05/25/2019 07:00,2,0.295,ACTIVE,213.29,335.44,59.985,1558782004,"201051344000890","174011545737251",28.61,14.70,0,330.33,340.85,8.6,6.4,0.031,1301781.7,1301781.7,1130,0,0,0,L,1122011218,1,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782009,506366.00
05/25/2019 07:00,2,0.258,ACTIVE,213.29,337.24,60.022,1558782004,"201051344000988","174011545737251",17.93,14.70,0,295.16,340.85,4.7,2.6,0.013,1000356.2,1000356.2,1125,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782010,506367.00
05/25/2019 07:00,2,0.264,ACTIVE,213.74,336.34,60.022,1558782004,"201051344000582","174011545737251",28.63,14.70,0,330.63,340.85,7.7,5.5,0.027,1280113.6,1280113.6,1127,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782011,506368.00
05/25/2019 07:00,2,0.273,ACTIVE,213.29,335.74,60.017,1558782004,"201051344000868","174011545737251",27.93,14.70,0,330.63,340.55,7.8,5.6,0.027,1288529.8,1288529.8,1129,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782012,506369.00
05/25/2019 07:00,2,0.268,ACTIVE,213.74,337.84,60.017,1558782004,"201051344000576","174011545737251",27.77,14.70,0,324.62,347.76,7.5,5.4,0.027,1306195.8,1306195.8,1132,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782012,506370.00
05/25/2019 07:00,2,0.262,ACTIVE,213.06,336.34,60.017,1558782004,"201051344001158","174011545737251",27.79,14.30,0,329.43,340.85,7.4,5.2,0.031,1282991.4,1282991.4,1131,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782013,506371.00
05/25/2019 07:00,2,0.271,ACTIVE,213.51,336.34,60.022,1558782004,"201051344000917","174011545737251",27.59,15.80,0,329.73,341.15,7.6,5.4,0.027,1296667.2,1296667.2,1133,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782014,506372.00
05/25/2019 07:00,2,0.326,ACTIVE,213.74,335.74,60.022,1558782004,"201051344000417","174011545737251",17.93,14.70,0,296.36,338.74,5.9,3.8,0.013,1036309.5,1036309.5,1128,0,0,0,L,1122011218,1,122.23,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782015,506373.00
05/25/2019 07:00,2,0.264,ACTIVE,213.74,336.94,60.028,1558782004,"201051344000685","174011545737251",27.37,14.70,0,329.43,342.05,7.3,5.1,0.027,1303101.0,1303101.0,1132,0,0,0,L,1122011218,1,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782016,506374.00
05/25/2019 07:00,2,0.279,ACTIVE,213.51,336.34,60.012,1558782004,"201051344000651","174011545737251",27.79,14.30,0,331.23,341.45,7.9,5.7,0.031,1296395.8,1296395.8,1130,0,0,0,L,1122011218,1,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782017,506375.00
05/25/2019 07:00,2,0.271,ACTIVE,213.06,336.04,60.059,1558782004,"201051344000594","174011545737251",28.78,15.00,0,329.43,340.85,8.0,5.7,0.031,1308163.6,1308163.6,1131,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782018,506376.00
05/25/2019 07:00,2,0.281,ACTIVE,213.29,336.64,60.022,1558782004,"201051344000469","174011545737251",28.07,14.00,0,325.52,346.56,8.1,5.8,0.027,1288234.5,1288234.5,1131,0,0,0,L,1122011218,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782019,506377.00
05/25/2019 07:00,2,0.293,ACTIVE,213.51,336.34,60.022,1558782004,"201051344000585","174011545737251",28.41,15.00,0,330.03,340.85,8.5,6.2,0.027,1310138.2,1310138.2,1129,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782020,506378.00
05/25/2019 07:00,2,0.266,ACTIVE,213.96,338.44,60.028,1558782004,"201051344000853","174011545737251",28.21,15.00,0,332.43,342.35,7.6,5.4,0.027,1311505.1,1311505.1,1129,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782021,506379.00
05/25/2019 07:00,2,0.254,ACTIVE,213.74,336.34,60.054,1558782004,"201051344001145","174011545737251",28.57,14.70,0,330.93,341.75,7.3,5.2,0.027,1311352.0,1311352.0,1129,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782022,506380.00
05/25/2019 07:00,2,0.273,ACTIVE,213.51,336.04,60.033,1558782004,"201051344000438","174011545737251",29.00,14.30,0,331.23,340.55,8.1,5.9,0.027,1304675.8,1304675.8,1126,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782023,506381.00
05/25/2019 07:00,2,0.285,ACTIVE,213.29,335.14,60.033,1558782004,"201051344001135","174011545737251",28.47,14.70,0,330.33,340.85,8.2,6.0,0.027,1291535.9,1291535.9,1126,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782024,506382.00
05/25/2019 07:00,2,0.273,ACTIVE,213.51,336.64,60.033,1558782004,"201051344000983","174011545737251",28.41,15.30,0,329.73,340.85,7.9,5.7,0.027,1309443.7,1309443.7,1128,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782025,506383.00
05/25/2019 07:00,2,0.273,ACTIVE,213.51,335.74,60.033,1558782004,"201051344001203","174011545737251",28.35,15.00,0,331.23,342.35,7.9,5.7,0.027,1299294.9,1299294.9,1129,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782025,506384.00
05/25/2019 07:00,2,0.277,ACTIVE,213.29,335.74,60.017,1558782004,"201051344001230","174011545737251",27.73,14.30,0,329.43,339.65,7.8,5.6,0.027,1295078.2,1295078.2,1135,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782026,506385.00
05/25/2019 07:00,2,0.283,ACTIVE,213.06,335.74,60.038,1558782004,"201051344000646","174011545737251",27.17,14.70,0,329.13,340.55,7.8,5.6,0.031,1288861.1,1288861.1,1129,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782027,506386.00
05/25/2019 07:00,2,0.271,ACTIVE,213.74,336.34,60.033,1558782004,"201051344000867","174011545737251",27.75,15.50,0,329.13,343.55,7.7,5.5,0.027,1286601.8,1286601.8,1127,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782028,506387.00
05/25/2019 07:00,2,0.266,ACTIVE,213.96,338.74,60.038,1558782004,"201051344000633","174011545737251",28.86,14.70,0,330.03,345.36,7.8,5.6,0.031,1283943.6,1283943.6,1130,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782029,506388.00
05/25/2019 07:00,2,0.291,ACTIVE,213.06,335.44,60.033,1558782004,"201051344000955","174011545737251",28.63,15.00,0,329.73,339.34,8.5,6.3,0.027,1309180.3,1309180.3,1129,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782030,506389.00
05/25/2019 07:00,2,0.279,ACTIVE,213.51,336.34,60.028,1558782004,"201051344000648","174011545737251",27.51,14.30,0,330.63,341.75,7.8,5.6,0.031,1298833.5,1298833.5,1129,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782031,506390.00
05/25/2019 07:00,2,0.264,ACTIVE,213.74,337.24,60.043,1558782004,"201051344000645","174011545737251",26.50,15.30,0,331.53,341.15,7.2,5.0,0.027,1303932.6,1303932.6,1128,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782032,506391.00
05/25/2019 07:00,2,0.209,ACTIVE,213.29,336.04,60.033,1558782004,"201051344000569","174011545737251",30.65,15.00,0,324.62,347.16,6.5,4.4,0.018,1320333.8,1320333.8,1132,0,0,0,L,1122011218,1,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782033,506392.00
05/25/2019 07:00,2,0.320,ALERT,213.74,339.95,60.012,1558782004,"179051228000119","174011545737251",27.85,17.00,0,295.46,344.45,9.1,6.8,0.027,107063.8,107063.8,1134,0,0,0,L,46974696,1,121.78,123.14,0000,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782035,506393.00
05/25/2019 07:15,2,0.287,ACTIVE,212.83,336.04,60.022,1558782904,"201051344000579","174011545737251",28.37,15.30,0,330.93,341.15,8.3,6.1,0.027,1320554.7,1320554.7,1131,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782905,506394.00
05/25/2019 07:15,2,0.262,ACTIVE,213.29,334.24,60.012,1558782904,"201051344001025","174011545737251",27.63,14.70,0,330.03,340.85,7.4,5.2,0.022,1303581.3,1303581.3,1128,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782906,506395.00
05/25/2019 07:15,2,0.283,ACTIVE,213.29,335.74,60.017,1558782904,"201051344001093","174011545737251",27.97,15.50,0,329.43,339.95,8.0,5.8,0.018,1286865.9,1286865.9,1133,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782907,506396.00
05/25/2019 07:15,2,0.246,ACTIVE,212.83,335.44,60.022,1558782904,"201051344000458","174011545737251",28.59,16.00,0,330.63,341.15,7.2,5.0,0.018,1303004.5,1303004.5,1131,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782908,506397.00
05/25/2019 07:15,2,0.279,ACTIVE,213.29,335.44,60.065,1558782904,"201051344000890","174011545737251",28.17,15.00,0,330.03,340.85,8.0,5.8,0.022,1301783.1,1301783.1,1131,0,0,0,L,1122011218,1,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782909,506398.00
05/25/2019 07:15,2,0.234,ACTIVE,212.83,337.54,60.028,1558782904,"201051344000988","174011545737251",18.07,15.00,0,329.13,343.25,4.3,2.2,0.013,1000356.7,1000356.7,1126,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782910,506399.00
05/25/2019 07:15,2,0.256,ACTIVE,213.74,336.34,60.028,1558782904,"201051344000582","174011545737251",27.61,15.00,0,330.03,341.15,7.2,5.0,0.027,1280114.8,1280114.8,1128,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782911,506400.00
05/25/2019 07:15,2,0.258,ACTIVE,213.06,336.34,60.028,1558782904,"201051344000868","174011545737251",27.95,15.00,0,330.33,341.15,7.3,5.2,0.022,1288531.1,1288531.1,1130,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782912,506401.00
05/25/2019 07:15,2,0.258,ACTIVE,213.51,337.54,60.001,1558782904,"201051344000576","174011545737251",27.61,15.30,0,330.93,342.05,7.2,5.1,0.018,1306197.1,1306197.1,1133,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782913,506402.00
05/25/2019 07:15,2,0.240,ACTIVE,213.06,336.34,60.038,1558782904,"201051344001158","174011545737251",27.59,14.70,0,329.43,341.75,6.8,4.6,0.022,1282992.6,1282992.6,1132,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782914,506403.00
05/25/2019 07:15,2,0.248,ACTIVE,213.51,336.34,60.028,1558782904,"201051344000917","174011545737251",27.91,16.00,0,328.82,341.15,7.0,4.9,0.022,1296668.4,1296668.4,1134,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782915,506404.00
05/25/2019 07:15,2,0.297,ACTIVE,213.51,335.14,60.022,1558782904,"201051344000417","174011545737251",18.15,14.70,0,329.13,341.75,5.5,3.4,0.009,1036310.3,1036310.3,1129,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782916,506405.00
05/25/2019 07:15,2,0.234,ACTIVE,213.51,336.34,60.022,1558782904,"201051344000685","174011545737251",28.21,14.70,0,330.33,342.05,6.8,4.6,0.027,1303102.2,1303102.2,1133,0,0,0,L,1122011218,1,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782917,506406.00
05/25/2019 07:15,2,0.262,ACTIVE,213.51,336.04,60.028,1558782904,"201051344000651","174011545737251",27.12,14.70,0,330.63,340.85,7.2,5.0,0.027,1296397.1,1296397.1,1131,0,0,0,L,1122011218,1,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782918,506407.00
05/25/2019 07:15,2,0.256,ACTIVE,212.83,336.64,60.017,1558782904,"201051344000594","174011545737251",28.33,15.30,0,330.33,341.45,7.4,5.2,0.022,1308164.9,1308164.9,1132,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782919,506408.00
05/25/2019 07:15,2,0.260,ACTIVE,213.29,336.64,60.038,1558782904,"201051344000469","174011545737251",28.01,14.30,0,329.73,341.75,7.4,5.2,0.031,1288235.9,1288235.9,1132,0,0,0,L,1122011218,1,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782920,506409.00
05/25/2019 07:15,2,0.270,ACTIVE,213.51,336.04,60.006,1558782904,"201051344000585","174011545737251",28.19,15.30,0,330.63,341.45,7.7,5.5,0.022,1310139.6,1310139.6,1130,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782921,506410.00
05/25/2019 07:15,2,0.254,ACTIVE,213.74,337.84,60.028,1558782904,"201051344000853","174011545737251",27.43,15.30,0,332.73,342.95,7.1,4.9,0.018,1311506.4,1311506.4,1130,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782921,506411.00
05/25/2019 07:15,2,0.236,ACTIVE,213.51,336.04,60.028,1558782904,"201051344001145","174011545737251",27.93,14.70,0,331.23,341.75,6.8,4.6,0.022,1311353.1,1311353.1,1130,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782922,506412.00
05/25/2019 07:15,2,0.264,ACTIVE,213.51,335.44,60.012,1558782904,"201051344000438","174011545737251",27.73,14.70,0,330.93,340.85,7.4,5.2,0.018,1304677.1,1304677.1,1127,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782923,506413.00
05/25/2019 07:15,2,0.260,ACTIVE,212.83,334.54,60.028,1558782904,"201051344001135","174011545737251",28.25,15.00,0,330.03,339.95,7.5,5.3,0.022,1291537.3,1291537.3,1127,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782924,506414.00
05/25/2019 07:15,2,0.258,ACTIVE,213.06,336.04,60.033,1558782904,"201051344000983","174011545737251",28.05,15.50,0,330.93,340.85,7.3,5.2,0.022,1309445.0,1309445.0,1129,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782925,506415.00
05/25/2019 07:15,2,0.248,ACTIVE,213.51,335.14,60.022,1558782904,"201051344001203","174011545737251",28.59,15.30,0,331.23,342.65,7.2,5.0,0.018,1299296.2,1299296.2,1130,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782926,506416.00
05/25/2019 07:15,2,0.256,ACTIVE,213.29,334.84,60.028,1558782904,"201051344001230","174011545737251",26.96,14.70,0,328.82,340.25,7.0,4.8,0.018,1295079.5,1295079.5,1136,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782927,506417.00
05/25/2019 07:15,2,0.250,ACTIVE,212.83,335.44,60.049,1558782904,"201051344000646","174011545737251",28.03,15.00,0,330.03,340.55,7.1,4.9,0.022,1288862.4,1288862.4,1130,0,0,0,L,1122011218,1,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782928,506418.00
05/25/2019 07:15,2,0.252,ACTIVE,213.51,335.74,60.028,1558782904,"201051344000867","174011545737251",27.37,15.80,0,330.93,341.45,7.0,4.8,0.022,1286603.1,1286603.1,1128,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782929,506419.00
05/25/2019 07:15,2,0.248,ACTIVE,213.51,338.14,60.049,1558782904,"201051344000633","174011545737251",28.35,15.30,0,331.23,343.85,7.2,5.0,0.018,1283944.9,1283944.9,1131,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782930,506420.00
05/25/2019 07:15,2,0.271,ACTIVE,212.83,334.84,60.054,1558782904,"201051344000955","174011545737251",28.17,15.30,0,329.43,340.55,7.8,5.6,0.018,1309181.8,1309181.8,1130,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782931,506421.00
05/25/2019 07:15,2,0.258,ACTIVE,213.29,336.64,60.033,1558782904,"201051344000648","174011545737251",27.25,14.70,0,331.53,342.05,7.2,5.0,0.022,1298834.8,1298834.8,1130,0,0,0,L,1122011218,1,121.10,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782932,506422.00
05/25/2019 07:15,2,0.236,ACTIVE,213.51,336.64,60.043,1558782904,"201051344000645","174011545737251",27.25,15.80,0,331.83,341.75,6.5,4.4,0.022,1303933.7,1303933.7,1129,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782933,506423.00
05/25/2019 07:15,2,0.254,ACTIVE,213.29,336.94,60.028,1558782904,"201051344000569","174011545737251",27.08,15.50,0,330.63,340.85,7.0,4.8,0.022,1320334.9,1320334.9,1133,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782934,506424.00
05/25/2019 07:15,2,0.303,ACTIVE,213.51,339.65,60.038,1558782904,"179051228000119","174011545737251",27.43,17.30,0,331.83,346.86,8.4,6.2,0.018,107065.4,107065.4,1136,0,0,0,L,46974696,1,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558782935,506425.00
05/25/2019 07:30,2,0.703,ACTIVE,213.74,340.85,60.017,1558783805,"201051344000579","174011545737251",29.26,15.80,0,330.33,349.86,20.8,18.2,0.146,1320557.2,1320557.2,1132,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783806,506426.00
05/25/2019 07:30,2,0.686,ACTIVE,213.51,338.14,60.028,1558783805,"201051344001025","174011545737251",29.36,15.30,0,330.03,348.36,20.4,17.8,0.137,1303583.7,1303583.7,1129,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783807,506427.00
05/25/2019 07:30,2,0.680,ACTIVE,213.74,339.95,60.012,1558783805,"201051344001093","174011545737251",29.22,16.00,0,329.73,348.36,20.1,17.5,0.133,1286868.4,1286868.4,1134,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783808,506428.00
05/25/2019 07:30,2,0.656,ACTIVE,213.51,339.95,60.022,1558783805,"201051344000458","174011545737251",29.28,16.30,0,331.23,348.96,19.5,16.9,0.137,1303006.8,1303006.8,1132,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783809,506429.00
05/25/2019 07:30,2,0.699,ACTIVE,213.51,339.04,60.022,1558783805,"201051344000890","174011545737251",29.46,15.50,0,329.43,348.06,20.9,18.2,0.141,1301785.6,1301785.6,1132,0,0,0,L,1122011218,1,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783810,506430.00
05/25/2019 07:30,2,0.666,ACTIVE,213.51,340.55,60.022,1558783805,"201051344000988","174011545737251",18.98,15.30,0,316.80,352.87,12.8,10.5,0.088,1000358.0,1000358.0,1127,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783811,506431.00
05/25/2019 07:30,2,0.668,ACTIVE,214.19,340.25,60.038,1558783805,"201051344000582","174011545737251",28.94,15.30,0,330.03,348.66,19.6,17.0,0.141,1280117.1,1280117.1,1129,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783812,506432.00
05/25/2019 07:30,2,0.684,ACTIVE,213.51,340.55,59.990,1558783805,"201051344000868","174011545737251",29.14,15.50,0,330.93,349.56,20.2,17.6,0.137,1288533.5,1288533.5,1131,0,0,0,L,1122011218,1,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783813,506433.00
05/25/2019 07:30,2,0.648,ACTIVE,214.19,342.05,60.022,1558783805,"201051344000576","174011545737251",29.66,15.50,0,331.53,349.86,19.5,16.9,0.137,1306199.4,1306199.4,1134,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783814,506434.00
05/25/2019 07:30,2,0.668,ACTIVE,213.74,341.15,60.017,1558783805,"201051344001158","174011545737251",29.14,15.30,0,330.33,349.86,19.8,17.2,0.146,1282994.8,1282994.8,1133,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783815,506435.00
05/25/2019 07:30,2,0.641,ACTIVE,213.74,339.65,60.028,1558783805,"201051344000917","174011545737251",29.44,16.70,0,328.82,347.76,19.1,16.6,0.128,1296670.6,1296670.6,1135,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783815,506436.00
05/25/2019 07:30,2,0.713,ACTIVE,213.74,337.84,60.017,1558783805,"201051344000417","174011545737251",19.20,15.30,0,311.69,354.37,13.9,11.5,0.093,1036311.9,1036311.9,1130,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783816,506437.00
05/25/2019 07:30,2,0.664,ACTIVE,213.74,340.55,60.028,1558783805,"201051344000685","174011545737251",29.14,15.50,0,330.33,348.66,19.6,17.0,0.150,1303104.4,1303104.4,1134,0,0,0,L,1122011218,1,123.36,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783817,506438.00
05/25/2019 07:30,2,0.689,ACTIVE,213.74,339.65,59.990,1558783805,"201051344000651","174011545737251",29.32,15.30,0,330.33,348.36,20.5,17.8,0.141,1296399.5,1296399.5,1132,0,0,0,L,1122011218,1,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783818,506439.00
05/25/2019 07:30,2,0.676,ACTIVE,213.29,339.95,60.012,1558783805,"201051344000594","174011545737251",29.58,15.80,0,330.03,349.26,20.3,17.7,0.141,1308167.3,1308167.3,1133,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783819,506440.00
05/25/2019 07:30,2,0.688,ACTIVE,213.74,341.15,60.022,1558783805,"201051344000469","174011545737251",29.34,15.00,0,330.33,349.86,20.5,17.8,0.150,1288238.3,1288238.3,1133,0,0,0,L,1122011218,1,121.10,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783820,506441.00
05/25/2019 07:30,2,0.695,ACTIVE,213.74,340.25,60.022,1558783805,"201051344000585","174011545737251",29.78,15.80,0,330.03,348.66,21.0,18.3,0.146,1310142.1,1310142.1,1131,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783821,506442.00
05/25/2019 07:30,2,0.654,ACTIVE,214.19,342.35,60.028,1558783805,"201051344000853","174011545737251",29.94,15.50,0,332.73,351.07,19.9,17.3,0.137,1311508.7,1311508.7,1131,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783822,506443.00
05/25/2019 07:30,2,0.639,ACTIVE,213.74,339.65,60.017,1558783805,"201051344001145","174011545737251",29.74,15.30,0,330.33,348.36,19.2,16.6,0.133,1311355.4,1311355.4,1131,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783823,506444.00
05/25/2019 07:30,2,0.691,ACTIVE,213.74,339.95,60.012,1558783805,"201051344000438","174011545737251",29.76,15.30,0,330.63,348.96,20.9,18.2,0.146,1304679.6,1304679.6,1128,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783824,506445.00
05/25/2019 07:30,2,0.707,ACTIVE,213.51,339.04,60.022,1558783805,"201051344001135","174011545737251",29.22,15.50,0,329.73,348.06,21.0,18.3,0.137,1291539.8,1291539.8,1128,0,0,0,L,1122011218,1,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783825,506446.00
05/25/2019 07:30,2,0.660,ACTIVE,213.51,339.95,60.028,1558783805,"201051344000983","174011545737251",29.74,15.80,0,330.63,349.26,19.9,17.3,0.141,1309447.4,1309447.4,1130,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783826,506447.00
05/25/2019 07:30,2,0.684,ACTIVE,213.74,339.04,60.012,1558783805,"201051344001203","174011545737251",28.84,15.80,0,330.33,348.96,20.0,17.4,0.146,1299298.6,1299298.6,1131,0,0,0,L,1122011218,1,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783827,506448.00
05/25/2019 07:30,2,0.648,ACTIVE,213.29,338.74,60.017,1558783805,"201051344001230","174011545737251",29.40,15.50,0,328.82,346.86,19.3,16.7,0.137,1295081.8,1295081.8,1137,0,0,0,L,1122011218,1,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783828,506449.00
05/25/2019 07:30,2,0.676,ACTIVE,213.06,339.34,60.028,1558783805,"201051344000646","174011545737251",29.38,15.50,0,329.13,348.06,20.1,17.5,0.141,1288864.9,1288864.9,1131,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783829,506450.00
05/25/2019 07:30,2,0.666,ACTIVE,213.74,339.65,60.017,1558783805,"201051344000867","174011545737251",29.48,16.30,0,331.23,348.96,19.9,17.3,0.133,1286605.5,1286605.5,1129,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783830,506451.00
05/25/2019 07:30,2,0.662,ACTIVE,213.96,342.05,60.017,1558783805,"201051344000633","174011545737251",29.38,15.50,0,330.03,351.07,19.7,17.1,0.137,1283947.3,1283947.3,1132,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783831,506452.00
05/25/2019 07:30,2,0.707,ACTIVE,213.06,338.74,60.017,1558783805,"201051344000955","174011545737251",29.42,15.80,0,329.43,347.46,21.1,18.4,0.150,1309184.4,1309184.4,1131,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783832,506453.00
05/25/2019 07:30,2,0.676,ACTIVE,213.74,341.15,60.022,1558783805,"201051344000648","174011545737251",29.12,15.00,0,331.53,349.86,20.0,17.3,0.141,1298837.2,1298837.2,1131,0,0,0,L,1122011218,1,121.10,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783832,506454.00
05/25/2019 07:30,2,0.670,ACTIVE,213.74,341.15,60.043,1558783805,"201051344000645","174011545737251",29.02,16.00,0,330.93,349.86,19.7,17.1,0.137,1303936.0,1303936.0,1130,0,0,0,L,1122011218,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783833,506455.00
05/25/2019 07:30,2,0.668,ACTIVE,213.51,340.55,60.054,1558783805,"201051344000569","174011545737251",29.42,15.80,0,330.93,349.86,19.9,17.3,0.137,1320337.4,1320337.4,1134,0,0,0,L,1122011218,1,121.10,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783834,506456.00
05/25/2019 07:30,2,0.725,ACTIVE,213.74,344.76,60.017,1558783805,"179051228000119","174011545737251",29.18,17.80,0,326.42,352.57,21.5,18.8,0.141,107068.2,107068.2,1137,0,0,0,L,46974696,1,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558783835,506457.00
05/25/2019 07:45,2,0.701,ACTIVE,213.51,340.55,60.017,1558784704,"201051344000579","174011545737251",29.86,17.00,0,332.13,353.47,21.2,18.6,0.146,1320562.5,1320562.5,1133,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784706,506458.00
05/25/2019 07:45,2,0.713,ACTIVE,213.29,339.65,60.022,1558784704,"201051344001025","174011545737251",28.86,16.30,0,330.03,352.57,20.9,18.2,0.150,1303588.9,1303588.9,1130,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784706,506459.00
05/25/2019 07:45,2,0.840,ACTIVE,213.51,341.45,60.012,1558784704,"201051344001093","174011545737251",29.26,17.00,0,329.73,354.37,24.9,22.1,0.177,1286873.9,1286873.9,1135,0,0,0,L,1122011218,1,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784707,506460.00
05/25/2019 07:45,2,0.748,ACTIVE,213.51,340.85,60.038,1558784704,"201051344000458","174011545737251",28.86,17.30,0,332.13,351.67,21.9,19.2,0.164,1303011.6,1303011.6,1133,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784708,506461.00
05/25/2019 07:45,2,0.854,ACTIVE,213.29,339.95,60.017,1558784704,"201051344000890","174011545737251",29.68,16.70,0,328.52,352.87,25.7,22.9,0.181,1301791.1,1301791.1,1133,0,0,0,L,1122011218,1,122.68,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784709,506462.00
05/25/2019 07:45,2,0.799,ACTIVE,213.29,340.85,60.022,1558784704,"201051344000988","174011545737251",18.91,16.30,0,331.23,349.56,15.3,12.9,0.119,1000361.1,1000361.1,1128,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784710,506463.00
05/25/2019 07:45,2,0.811,ACTIVE,213.74,341.45,60.038,1558784704,"201051344000582","174011545737251",28.94,16.00,0,330.33,352.87,23.8,21.0,0.181,1280122.1,1280122.1,1130,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784711,506464.00
05/25/2019 07:45,2,0.795,ACTIVE,213.29,341.75,60.028,1558784704,"201051344000868","174011545737251",29.64,16.00,0,331.53,352.87,23.9,21.2,0.177,1288538.6,1288538.6,1132,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784712,506465.00
05/25/2019 07:45,2,0.758,ACTIVE,213.96,342.65,60.001,1558784704,"201051344000576","174011545737251",29.18,16.00,0,331.53,353.77,22.4,19.7,0.168,1306204.3,1306204.3,1135,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784713,506466.00
05/25/2019 07:45,2,0.771,ACTIVE,213.51,342.05,60.017,1558784704,"201051344001158","174011545737251",29.26,16.00,0,331.83,353.17,22.9,20.2,0.168,1282999.8,1282999.8,1134,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784714,506467.00
05/25/2019 07:45,2,0.762,ACTIVE,213.51,341.75,60.022,1558784704,"201051344000917","174011545737251",29.54,17.50,0,329.43,351.97,22.8,20.1,0.168,1296675.5,1296675.5,1136,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784715,506468.00
05/25/2019 07:45,2,0.844,ACTIVE,213.51,339.34,60.028,1558784704,"201051344000417","174011545737251",18.91,16.30,0,330.03,347.76,16.2,13.7,0.115,1036315.2,1036315.2,1131,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784716,506469.00
05/25/2019 07:45,2,0.752,ACTIVE,213.51,340.85,59.996,1558784704,"201051344000685","174011545737251",29.82,16.30,0,330.33,352.87,22.7,20.0,0.177,1303109.4,1303109.4,1135,0,0,0,L,1122011218,1,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784717,506470.00
05/25/2019 07:45,2,0.777,ACTIVE,213.51,341.45,60.022,1558784704,"201051344000651","174011545737251",29.40,16.00,0,330.03,353.17,23.2,20.5,0.172,1296404.7,1296404.7,1133,0,0,0,L,1122011218,1,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784718,506471.00
05/25/2019 07:45,2,0.746,ACTIVE,213.06,340.85,60.006,1558784704,"201051344000594","174011545737251",29.56,16.70,0,330.03,352.27,22.4,19.7,0.164,1308172.4,1308172.4,1134,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784719,506472.00
05/25/2019 07:45,2,0.750,ACTIVE,213.74,342.05,60.017,1558784704,"201051344000469","174011545737251",29.40,15.80,0,330.93,353.17,22.4,19.6,0.168,1288243.5,1288243.5,1134,0,0,0,L,1122011218,1,121.10,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784720,506473.00
05/25/2019 07:45,2,0.732,ACTIVE,213.51,340.85,60.006,1558784704,"201051344000585","174011545737251",29.50,17.00,0,329.73,351.97,21.9,19.2,0.155,1310147.3,1310147.3,1132,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784721,506474.00
05/25/2019 07:45,2,0.670,ACTIVE,213.96,341.75,60.017,1558784704,"201051344000853","174011545737251",29.50,16.70,0,333.03,353.17,20.1,17.5,0.146,1311513.6,1311513.6,1132,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784722,506475.00
05/25/2019 07:45,2,0.670,ACTIVE,213.51,340.25,60.017,1558784704,"201051344001145","174011545737251",29.20,16.30,0,330.63,352.27,19.9,17.2,0.141,1311360.2,1311360.2,1132,0,0,0,L,1122011218,1,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784723,506476.00
05/25/2019 07:45,2,0.729,ACTIVE,213.29,340.55,60.006,1558784704,"201051344000438","174011545737251",29.58,16.30,0,331.53,353.77,21.9,19.2,0.150,1304685.0,1304685.0,1129,0,0,0,L,1122011218,1,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784723,506477.00
