ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 07:45,2,0.721,ACTIVE,213.06,339.34,60.049,1558784704,"201051344001135","174011545737251",29.18,16.30,0,330.03,352.27,21.3,18.7,0.146,1291545.1,1291545.1,1129,0,0,0,L,1122011218,1,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784724,506478.00
05/25/2019 07:45,2,0.648,ACTIVE,213.29,339.65,60.012,1558784704,"201051344000983","174011545737251",29.16,16.70,0,330.93,351.97,19.2,16.6,0.137,1309452.3,1309452.3,1131,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784725,506479.00
05/25/2019 07:45,2,0.680,ACTIVE,213.51,338.14,60.001,1558784704,"201051344001203","174011545737251",29.16,17.00,0,330.93,354.37,20.1,17.5,0.141,1299303.8,1299303.8,1132,0,0,0,L,1122011218,1,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784726,506480.00
05/25/2019 07:45,2,0.658,ACTIVE,213.06,338.74,60.017,1558784704,"201051344001230","174011545737251",29.16,17.00,0,329.43,351.97,19.4,16.8,0.137,1295087.0,1295087.0,1138,0,0,0,L,1122011218,1,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784727,506481.00
05/25/2019 07:45,2,0.666,ACTIVE,212.83,339.04,59.996,1558784704,"201051344000646","174011545737251",28.90,16.70,0,327.92,351.67,19.5,16.9,0.133,1288869.9,1288869.9,1132,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784728,506482.00
05/25/2019 07:45,2,0.652,ACTIVE,213.51,339.04,59.985,1558784704,"201051344000867","174011545737251",29.12,17.30,0,330.93,352.27,19.3,16.7,0.128,1286610.6,1286610.6,1130,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784729,506483.00
05/25/2019 07:45,2,0.641,ACTIVE,213.74,341.15,59.975,1558784704,"201051344000633","174011545737251",29.20,16.30,0,331.53,354.37,19.0,16.4,0.137,1283952.3,1283952.3,1133,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784730,506484.00
05/25/2019 07:45,2,0.689,ACTIVE,212.83,339.34,60.012,1558784704,"201051344000955","174011545737251",29.66,16.70,0,327.92,352.57,20.8,18.1,0.141,1309190.0,1309190.0,1132,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784731,506485.00
05/25/2019 07:45,2,0.639,ACTIVE,213.29,339.65,60.017,1558784704,"201051344000648","174011545737251",29.22,15.80,0,330.63,352.57,18.9,16.3,0.128,1298842.2,1298842.2,1132,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784732,506486.00
05/25/2019 07:45,2,0.631,ACTIVE,213.74,340.25,60.001,1558784704,"201051344000645","174011545737251",28.96,16.70,0,331.83,352.87,18.5,16.0,0.128,1303941.0,1303941.0,1131,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784733,506487.00
05/25/2019 07:45,2,0.633,ACTIVE,213.29,339.95,59.985,1558784704,"201051344000569","174011545737251",29.34,16.70,0,332.13,352.57,18.9,16.3,0.133,1320342.3,1320342.3,1135,0,0,0,L,1122011218,1,120.88,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784734,506488.00
05/25/2019 07:45,2,0.695,ACTIVE,213.74,343.25,60.012,1558784704,"179051228000119","174011545737251",29.12,18.70,0,332.73,355.88,20.5,17.9,0.133,107073.6,107073.6,1138,0,0,0,L,46974696,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558784735,506489.00
05/25/2019 08:00,2,1.117,ACTIVE,212.38,342.95,59.996,1558785604,"201051344000579","174011545737251",30.04,17.80,0,328.22,357.08,34.0,30.9,0.270,1320568.9,1320568.9,1134,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785605,506490.00
05/25/2019 08:00,2,1.135,ACTIVE,212.83,341.45,60.001,1558785604,"201051344001025","174011545737251",29.88,17.80,0,328.82,358.58,34.4,31.2,0.274,1303595.3,1303595.3,1131,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785606,506491.00
05/25/2019 08:00,2,1.223,ACTIVE,213.06,342.95,59.996,1558785604,"201051344001093","174011545737251",29.78,18.00,0,328.52,360.08,37.0,33.8,0.283,1286880.9,1286880.9,1136,0,0,0,L,1122011218,1,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785607,506492.00
05/25/2019 08:00,2,1.023,ACTIVE,212.38,339.95,60.001,1558785604,"201051344000458","174011545737251",29.30,18.70,0,328.22,356.18,30.4,27.4,0.243,1303017.3,1303017.3,1134,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785608,506493.00
05/25/2019 08:00,2,1.199,ACTIVE,212.61,341.15,59.996,1558785604,"201051344000890","174011545737251",29.60,18.00,0,328.22,359.48,36.0,32.8,0.274,1301797.8,1301797.8,1134,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785609,506494.00
05/25/2019 08:00,2,1.139,ACTIVE,212.38,339.04,60.017,1558785604,"201051344000988","174011545737251",18.87,17.30,0,329.43,351.07,21.8,19.1,0.172,1000365.0,1000365.0,1129,0,0,0,L,1122011218,1,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785610,506495.00
05/25/2019 08:00,2,1.115,ACTIVE,213.29,342.35,60.001,1558785604,"201051344000582","174011545737251",29.22,17.30,0,328.82,357.98,33.0,29.9,0.261,1280128.3,1280128.3,1131,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785611,506496.00
05/25/2019 08:00,2,1.115,ACTIVE,212.16,342.05,60.043,1558785604,"201051344000868","174011545737251",29.64,17.00,0,328.22,358.28,33.5,30.4,0.265,1288544.9,1288544.9,1133,0,0,0,L,1122011218,1,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785612,506497.00
05/25/2019 08:00,2,1.061,ACTIVE,212.83,342.65,60.001,1558785604,"201051344000576","174011545737251",29.46,17.00,0,328.82,356.78,31.7,28.6,0.247,1306210.2,1306210.2,1136,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785613,506498.00
05/25/2019 08:00,2,1.105,ACTIVE,212.38,341.75,60.012,1558785604,"201051344001158","174011545737251",29.32,17.30,0,328.52,357.08,32.9,29.8,0.265,1283005.9,1283005.9,1135,0,0,0,L,1122011218,1,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785614,506499.00
05/25/2019 08:00,2,1.088,ACTIVE,213.06,342.95,59.990,1558785604,"201051344000917","174011545737251",29.38,18.70,0,327.92,357.38,32.4,29.4,0.256,1296681.5,1296681.5,1137,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785615,506500.00
05/25/2019 08:00,2,1.178,ACTIVE,213.06,339.04,59.996,1558785604,"201051344000417","174011545737251",19.28,17.30,0,330.03,350.17,23.1,20.3,0.177,1036319.4,1036319.4,1132,0,0,0,L,1122011218,1,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785616,506501.00
05/25/2019 08:00,2,1.102,ACTIVE,213.06,342.65,60.001,1558785604,"201051344000685","174011545737251",29.70,17.80,0,328.82,357.98,33.1,30.1,0.278,1303115.5,1303115.5,1136,0,0,0,L,1122011218,1,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785616,506502.00
05/25/2019 08:00,2,1.146,ACTIVE,213.06,343.25,59.948,1558785604,"201051344000651","174011545737251",29.68,17.00,0,329.43,359.18,34.5,31.4,0.270,1296411.1,1296411.1,1134,0,0,0,L,1122011218,1,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785618,506503.00
05/25/2019 08:00,2,1.109,ACTIVE,211.93,340.85,59.980,1558785604,"201051344000594","174011545737251",29.72,17.50,0,328.52,358.58,33.4,30.3,0.261,1308178.6,1308178.6,1135,0,0,0,L,1122011218,1,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785619,506504.00
05/25/2019 08:00,2,1.125,ACTIVE,212.61,342.95,60.006,1558785604,"201051344000469","174011545737251",29.76,17.00,0,328.52,357.68,33.9,30.8,0.287,1288249.8,1288249.8,1135,0,0,0,L,1122011218,1,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785619,506505.00
05/25/2019 08:00,2,1.119,ACTIVE,213.29,342.95,59.980,1558785604,"201051344000585","174011545737251",29.40,17.80,0,329.73,357.08,33.4,30.3,0.261,1310153.5,1310153.5,1133,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785620,506506.00
05/25/2019 08:00,2,1.039,ACTIVE,212.83,342.65,59.996,1558785604,"201051344000853","174011545737251",29.80,17.50,0,330.03,357.08,31.4,28.4,0.247,1311519.4,1311519.4,1133,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785621,506507.00
05/25/2019 08:00,2,1.059,ACTIVE,212.83,341.15,59.996,1558785604,"201051344001145","174011545737251",29.56,17.50,0,330.03,357.08,31.7,28.7,0.247,1311366.1,1311366.1,1133,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785622,506508.00
05/25/2019 08:00,2,1.178,ACTIVE,213.06,342.65,59.996,1558785604,"201051344000438","174011545737251",29.72,17.50,0,328.82,359.78,35.5,32.3,0.274,1304691.7,1304691.7,1130,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785623,506509.00
05/25/2019 08:00,2,1.158,ACTIVE,212.61,341.45,59.996,1558785604,"201051344001135","174011545737251",29.52,17.50,0,329.13,358.28,34.7,31.5,0.270,1291551.7,1291551.7,1130,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785624,506510.00
05/25/2019 08:00,2,1.039,ACTIVE,212.38,342.05,59.975,1558785604,"201051344000983","174011545737251",29.50,17.50,0,329.13,355.88,31.1,28.1,0.247,1309458.1,1309458.1,1132,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785625,506511.00
05/25/2019 08:00,2,1.178,ACTIVE,213.06,342.05,59.975,1558785604,"201051344001203","174011545737251",29.42,18.30,0,329.43,359.78,35.2,32.0,0.278,1299310.5,1299310.5,1133,0,0,0,L,1122011218,1,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785626,506512.00
05/25/2019 08:00,2,1.143,ACTIVE,212.83,342.05,59.996,1558785604,"201051344001230","174011545737251",29.62,18.30,0,328.82,359.48,34.3,31.2,0.283,1295093.5,1295093.5,1139,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785627,506513.00
05/25/2019 08:00,2,1.111,ACTIVE,212.38,341.75,59.975,1558785604,"201051344000646","174011545737251",29.40,17.50,0,328.22,357.98,33.1,30.1,0.256,1288876.2,1288876.2,1133,0,0,0,L,1122011218,1,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785628,506514.00
05/25/2019 08:00,2,1.111,ACTIVE,212.38,339.65,59.990,1558785604,"201051344000867","174011545737251",29.38,18.00,0,328.82,357.68,33.1,30.0,0.252,1286616.8,1286616.8,1131,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785629,506515.00
05/25/2019 08:00,2,1.088,ACTIVE,212.83,342.95,59.985,1558785604,"201051344000633","174011545737251",29.76,17.50,0,328.52,357.98,32.9,29.8,0.256,1283958.5,1283958.5,1134,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785630,506516.00
05/25/2019 08:00,2,1.217,ACTIVE,212.61,341.75,60.028,1558785604,"201051344000955","174011545737251",29.94,17.80,0,327.62,360.38,36.9,33.7,0.296,1309197.1,1309197.1,1133,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785631,506517.00
05/25/2019 08:00,2,1.057,ACTIVE,212.61,341.15,59.990,1558785604,"201051344000648","174011545737251",29.68,16.70,0,329.13,356.18,31.8,28.8,0.247,1298848.2,1298848.2,1133,0,0,0,L,1122011218,1,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785631,506518.00
05/25/2019 08:00,2,1.070,ACTIVE,212.83,342.35,59.990,1558785604,"201051344000645","174011545737251",29.62,17.30,0,329.73,356.18,32.1,29.1,0.243,1303947.0,1303947.0,1132,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785632,506519.00
05/25/2019 08:00,2,1.059,ACTIVE,212.61,340.85,59.990,1558785604,"201051344000569","174011545737251",29.40,17.80,0,328.82,355.88,31.6,28.5,0.247,1320348.2,1320348.2,1136,0,0,0,L,1122011218,1,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785633,506520.00
05/25/2019 08:00,2,1.152,ACTIVE,212.83,345.66,59.985,1558785604,"179051228000119","174011545737251",29.64,19.50,0,331.83,359.78,34.7,31.5,0.270,107080.2,107080.2,1139,0,0,0,L,46974696,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558785634,506521.00
05/25/2019 08:15,2,1.357,ACTIVE,213.06,344.76,59.985,1558786503,"201051344000579","174011545737251",29.54,19.00,0,327.62,366.10,40.6,37.3,0.331,1320577.2,1320577.2,1135,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786505,506522.00
05/25/2019 08:15,2,1.377,ACTIVE,212.38,344.15,59.985,1558786503,"201051344001025","174011545737251",29.98,19.00,0,327.32,365.19,41.9,38.5,0.331,1303603.6,1303603.6,1132,0,0,0,L,1122011218,1,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786506,506523.00
05/25/2019 08:15,2,1.529,ACTIVE,212.61,345.96,59.985,1558786503,"201051344001093","174011545737251",29.64,19.00,0,326.72,367.90,45.9,42.4,0.367,1286889.8,1286889.8,1137,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786507,506524.00
05/25/2019 08:15,2,1.299,ACTIVE,212.83,343.85,59.964,1558786503,"201051344000458","174011545737251",29.80,19.50,0,328.22,363.39,39.2,35.9,0.327,1303024.7,1303024.7,1135,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786507,506525.00
05/25/2019 08:15,2,1.541,ACTIVE,212.16,345.36,60.012,1558786503,"201051344000890","174011545737251",29.70,19.50,0,324.62,367.90,46.4,42.8,0.362,1301806.6,1301806.6,1135,0,0,0,L,1122011218,1,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786508,506526.00
05/25/2019 08:15,2,1.496,ACTIVE,213.06,344.76,59.975,1558786503,"201051344000988","174011545737251",19.26,18.30,0,327.32,357.38,29.2,26.3,0.234,1000370.1,1000370.1,1130,0,0,0,L,1122011218,1,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786509,506527.00
05/25/2019 08:15,2,1.484,ACTIVE,212.83,346.26,59.985,1558786503,"201051344000582","174011545737251",29.26,18.00,0,328.52,366.10,44.0,40.6,0.358,1280136.3,1280136.3,1132,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786510,506528.00
05/25/2019 08:15,2,1.506,ACTIVE,212.83,346.26,59.985,1558786503,"201051344000868","174011545737251",29.44,17.80,0,327.62,365.19,44.9,41.4,0.362,1288553.0,1288553.0,1134,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786511,506529.00
05/25/2019 08:15,2,1.439,ACTIVE,213.51,347.76,60.022,1558786503,"201051344000576","174011545737251",29.26,18.00,0,328.22,365.19,42.7,39.3,0.345,1306217.9,1306217.9,1137,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786512,506530.00
05/25/2019 08:15,2,1.488,ACTIVE,213.29,346.56,59.990,1558786503,"201051344001158","174011545737251",29.60,18.00,0,327.62,366.10,44.7,41.2,0.367,1283013.9,1283013.9,1136,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786513,506531.00
05/25/2019 08:15,2,1.463,ACTIVE,212.61,346.26,59.980,1558786503,"201051344000917","174011545737251",29.82,19.50,0,327.32,364.59,44.2,40.8,0.362,1296689.4,1296689.4,1138,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786514,506532.00
05/25/2019 08:15,2,1.564,ACTIVE,212.61,342.05,59.990,1558786503,"201051344000417","174011545737251",19.56,18.70,0,327.02,355.28,31.0,28.0,0.247,1036324.8,1036324.8,1133,0,0,0,L,1122011218,1,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786515,506533.00
05/25/2019 08:15,2,1.543,ACTIVE,212.61,346.26,59.959,1558786503,"201051344000685","174011545737251",29.14,19.00,0,329.13,364.89,45.5,42.0,0.393,1303123.6,1303123.6,1137,0,0,0,L,1122011218,1,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786516,506534.00
05/25/2019 08:15,2,1.598,ACTIVE,212.83,347.16,59.980,1558786503,"201051344000651","174011545737251",29.26,18.00,0,328.82,366.10,47.4,43.8,0.384,1296419.5,1296419.5,1135,0,0,0,L,1122011218,1,122.46,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786517,506535.00
05/25/2019 08:15,2,1.529,ACTIVE,212.61,345.66,59.980,1558786503,"201051344000594","174011545737251",29.52,18.70,0,327.32,364.89,45.7,42.2,0.367,1308186.7,1308186.7,1136,0,0,0,L,1122011218,1,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786518,506536.00
05/25/2019 08:15,2,1.545,ACTIVE,213.29,347.46,60.022,1558786503,"201051344000469","174011545737251",29.80,18.00,0,327.02,366.70,46.6,43.1,0.389,1288258.0,1288258.0,1136,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786519,506537.00
05/25/2019 08:15,2,1.504,ACTIVE,212.83,346.26,59.980,1558786503,"201051344000585","174011545737251",30.10,19.00,0,328.82,364.29,45.9,42.4,0.367,1310161.6,1310161.6,1134,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786520,506538.00
05/25/2019 08:15,2,1.441,ACTIVE,213.74,346.56,59.990,1558786503,"201051344000853","174011545737251",29.78,18.70,0,330.63,364.89,43.5,40.0,0.345,1311527.1,1311527.1,1134,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786521,506539.00
05/25/2019 08:15,2,1.465,ACTIVE,212.61,345.96,59.990,1558786503,"201051344001145","174011545737251",29.86,18.70,0,329.43,363.99,44.3,40.8,0.362,1311373.9,1311373.9,1134,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786521,506540.00
05/25/2019 08:15,2,1.615,ACTIVE,212.61,346.86,59.985,1558786503,"201051344000438","174011545737251",30.06,18.70,0,328.22,367.30,49.2,45.6,0.402,1304700.4,1304700.4,1131,0,0,0,L,1122011218,1,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786522,506541.00
05/25/2019 08:15,2,1.604,ACTIVE,212.61,345.96,59.975,1558786503,"201051344001135","174011545737251",29.54,18.70,0,327.62,366.10,48.0,44.4,0.380,1291560.3,1291560.3,1131,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786523,506542.00
05/25/2019 08:15,2,1.428,ACTIVE,213.06,345.96,59.964,1558786503,"201051344000983","174011545737251",29.94,18.70,0,328.22,363.99,43.3,39.9,0.358,1309465.8,1309465.8,1133,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786524,506543.00
05/25/2019 08:15,2,1.652,ACTIVE,212.61,346.56,60.012,1558786503,"201051344001203","174011545737251",29.54,19.50,0,327.32,367.60,49.5,45.8,0.402,1299319.2,1299319.2,1134,0,0,0,L,1122011218,1,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786525,506544.00
05/25/2019 08:15,2,1.609,ACTIVE,212.38,348.06,59.985,1558786503,"201051344001230","174011545737251",29.68,19.50,0,327.62,367.60,48.4,44.8,0.398,1295102.0,1295102.0,1140,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786526,506545.00
05/25/2019 08:15,2,1.537,ACTIVE,212.16,346.86,59.969,1558786503,"201051344000646","174011545737251",29.52,19.00,0,327.02,365.49,46.0,42.5,0.380,1288884.4,1288884.4,1134,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786527,506546.00
05/25/2019 08:15,2,1.512,ACTIVE,213.06,345.06,59.990,1558786503,"201051344000867","174011545737251",29.98,19.50,0,327.02,364.29,46.0,42.4,0.358,1286625.0,1286625.0,1132,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786528,506547.00
05/25/2019 08:15,2,1.506,ACTIVE,213.51,347.46,60.022,1558786503,"201051344000633","174011545737251",30.04,19.00,0,329.43,365.19,45.8,42.3,0.358,1283966.6,1283966.6,1135,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786529,506548.00
05/25/2019 08:15,2,1.678,ACTIVE,212.16,346.86,59.980,1558786503,"201051344000955","174011545737251",30.12,19.30,0,326.72,368.50,51.2,47.5,0.433,1309206.2,1309206.2,1134,0,0,0,L,1122011218,1,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786530,506549.00
05/25/2019 08:15,2,1.457,ACTIVE,213.29,345.96,59.975,1558786503,"201051344000648","174011545737251",29.86,17.50,0,329.13,364.89,44.1,40.6,0.367,1298856.0,1298856.0,1134,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786531,506550.00
05/25/2019 08:15,2,1.512,ACTIVE,213.51,347.46,59.980,1558786503,"201051344000645","174011545737251",29.32,18.30,0,327.92,365.49,44.9,41.4,0.362,1303954.9,1303954.9,1133,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786532,506551.00
05/25/2019 08:15,2,1.453,ACTIVE,213.29,346.56,59.953,1558786503,"201051344000569","174011545737251",29.64,18.70,0,327.02,364.29,43.6,40.2,0.358,1320355.9,1320355.9,1137,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786532,506552.00
05/25/2019 08:15,2,1.568,ACTIVE,213.51,351.37,59.980,1558786503,"179051228000119","174011545737251",29.92,20.30,0,329.13,369.40,47.6,44.0,0.384,107088.7,107088.7,1140,0,0,0,L,46974696,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558786533,506553.00
05/25/2019 08:30,2,1.625,ACTIVE,213.29,348.06,60.028,1558787404,"201051344000579","174011545737251",29.30,20.70,0,330.63,388.34,48.3,44.7,0.402,1320590.2,1320590.2,1136,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787405,506554.00
05/25/2019 08:30,2,1.637,ACTIVE,213.29,347.16,60.022,1558787404,"201051344001025","174011545737251",29.48,21.30,0,327.32,385.93,48.9,45.2,0.384,1303616.9,1303616.9,1133,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787406,506555.00
05/25/2019 08:30,2,1.580,ACTIVE,213.51,348.06,60.017,1558787404,"201051344001093","174011545737251",29.52,20.70,0,317.70,388.04,47.2,43.6,0.371,1286903.9,1286903.9,1138,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787407,506556.00
05/25/2019 08:30,2,1.387,ACTIVE,213.29,345.96,60.033,1558787404,"201051344000458","174011545737251",29.12,21.00,0,330.33,385.33,40.9,37.6,0.331,1303036.7,1303036.7,1136,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787408,506557.00
05/25/2019 08:30,2,1.451,ACTIVE,212.83,345.06,60.059,1558787404,"201051344000890","174011545737251",29.20,21.50,0,318.61,386.83,42.9,39.5,0.336,1301820.3,1301820.3,1136,0,0,0,L,1122011218,1,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787409,506558.00
05/25/2019 08:30,2,1.322,ACTIVE,213.06,343.25,60.033,1558787404,"201051344000988","174011545737251",18.98,19.80,0,329.73,373.91,25.4,22.6,0.212,1000378.5,1000378.5,1131,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787410,506559.00
05/25/2019 08:30,2,1.281,ACTIVE,213.51,345.36,60.022,1558787404,"201051344000582","174011545737251",29.02,19.50,0,328.22,387.14,37.7,34.4,0.305,1280149.1,1280149.1,1133,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787411,506560.00
05/25/2019 08:30,2,1.258,ACTIVE,212.61,344.45,60.028,1558787404,"201051344000868","174011545737251",29.50,19.30,0,329.73,386.53,37.6,34.4,0.296,1288565.8,1288565.8,1135,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787412,506561.00
05/25/2019 08:30,2,1.240,ACTIVE,213.51,345.96,60.022,1558787404,"201051344000576","174011545737251",29.08,19.50,0,330.93,386.83,36.6,33.4,0.292,1306230.2,1306230.2,1138,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787413,506562.00
05/25/2019 08:30,2,1.289,ACTIVE,212.83,344.76,60.022,1558787404,"201051344001158","174011545737251",28.71,19.80,0,330.63,387.74,37.5,34.3,0.305,1283026.6,1283026.6,1137,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787414,506563.00
05/25/2019 08:30,2,1.236,ACTIVE,213.29,344.15,60.022,1558787404,"201051344000917","174011545737251",29.18,21.00,0,327.92,387.14,36.6,33.4,0.287,1296702.2,1296702.2,1139,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787415,506564.00
05/25/2019 08:30,2,1.330,ACTIVE,213.29,341.45,60.054,1558787404,"201051344000417","174011545737251",18.91,20.70,0,328.82,370.60,25.5,22.7,0.199,1036333.4,1036333.4,1134,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787416,506565.00
05/25/2019 08:30,2,1.266,ACTIVE,213.06,345.66,60.028,1558787404,"201051344000685","174011545737251",28.92,20.70,0,327.92,385.63,37.1,33.9,0.318,1303136.3,1303136.3,1138,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787416,506566.00
05/25/2019 08:30,2,1.309,ACTIVE,213.29,345.36,60.043,1558787404,"201051344000651","174011545737251",29.22,19.50,0,329.43,387.44,38.8,35.5,0.301,1296432.8,1296432.8,1136,0,0,0,L,1122011218,1,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787417,506567.00
05/25/2019 08:30,2,1.271,ACTIVE,212.61,343.85,60.022,1558787404,"201051344000594","174011545737251",29.22,20.70,0,327.92,385.33,37.7,34.4,0.301,1308199.5,1308199.5,1137,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787418,506568.00
05/25/2019 08:30,2,1.285,ACTIVE,213.06,345.66,60.028,1558787404,"201051344000469","174011545737251",29.16,19.30,0,330.63,388.64,38.0,34.8,0.318,1288271.0,1288271.0,1137,0,0,0,L,1122011218,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787419,506569.00
05/25/2019 08:30,2,1.346,ACTIVE,213.29,345.36,60.001,1558787404,"201051344000585","174011545737251",29.06,21.00,0,328.22,385.93,39.6,36.3,0.323,1310174.5,1310174.5,1135,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787420,506570.00
05/25/2019 08:30,2,1.260,ACTIVE,213.74,345.66,60.017,1558787404,"201051344000853","174011545737251",29.34,21.00,0,332.43,385.93,37.5,34.2,0.292,1311539.3,1311539.3,1135,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787421,506571.00
05/25/2019 08:30,2,1.250,ACTIVE,213.29,344.45,60.022,1558787404,"201051344001145","174011545737251",29.08,20.30,0,328.52,385.33,36.8,33.6,0.296,1311386.3,1311386.3,1135,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787422,506572.00
05/25/2019 08:30,2,1.320,ACTIVE,213.06,344.76,60.022,1558787404,"201051344000438","174011545737251",29.18,20.70,0,317.70,387.44,39.1,35.8,0.314,1304714.0,1304714.0,1132,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787423,506573.00
05/25/2019 08:30,2,1.338,ACTIVE,212.83,343.55,60.012,1558787404,"201051344001135","174011545737251",29.16,20.30,0,324.92,385.93,39.5,36.2,0.305,1291573.5,1291573.5,1132,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787424,506574.00
05/25/2019 08:30,2,1.262,ACTIVE,213.06,345.06,60.017,1558787404,"201051344000983","174011545737251",29.56,20.30,0,329.13,385.63,37.8,34.6,0.309,1309478.0,1309478.0,1134,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787425,506575.00
05/25/2019 08:30,2,1.297,ACTIVE,213.29,344.45,60.033,1558787404,"201051344001203","174011545737251",29.50,21.80,0,316.50,387.14,38.8,35.5,0.323,1299332.9,1299332.9,1135,0,0,0,L,1122011218,1,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787426,506576.00
05/25/2019 08:30,2,1.273,ACTIVE,212.61,343.85,60.054,1558787404,"201051344001230","174011545737251",28.94,22.00,0,315.00,385.93,37.4,34.1,0.305,1295115.4,1295115.4,1141,0,0,0,L,1122011218,1,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787427,506577.00
05/25/2019 08:30,2,1.307,ACTIVE,212.61,344.15,60.001,1558787404,"201051344000646","174011545737251",29.10,20.30,0,326.72,385.63,38.6,35.3,0.318,1288897.3,1288897.3,1135,0,0,0,L,1122011218,1,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787428,506578.00
05/25/2019 08:30,2,1.293,ACTIVE,213.06,343.25,60.017,1558787404,"201051344000867","174011545737251",28.94,22.00,0,329.73,383.83,38.0,34.8,0.283,1286637.8,1286637.8,1133,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787429,506579.00
05/25/2019 08:30,2,1.266,ACTIVE,213.29,345.96,59.980,1558787404,"201051344000633","174011545737251",29.38,21.80,0,329.73,385.93,37.7,34.5,0.287,1283979.3,1283979.3,1136,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787430,506580.00
05/25/2019 08:30,2,1.361,ACTIVE,212.61,344.15,60.006,1558787404,"201051344000955","174011545737251",28.88,21.30,0,315.90,385.33,39.8,36.5,0.323,1309220.1,1309220.1,1135,0,0,0,L,1122011218,1,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787431,506581.00
05/25/2019 08:30,2,1.246,ACTIVE,213.29,344.76,59.990,1558787404,"201051344000648","174011545737251",29.52,19.00,0,331.23,386.23,37.3,34.1,0.301,1298868.2,1298868.2,1135,0,0,0,L,1122011218,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787432,506582.00
05/25/2019 08:30,2,1.281,ACTIVE,213.51,345.36,60.001,1558787404,"201051344000645","174011545737251",28.92,19.80,0,331.23,387.14,37.6,34.3,0.301,1303967.3,1303967.3,1134,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787433,506583.00
05/25/2019 08:30,2,1.287,ACTIVE,213.06,344.45,60.017,1558787404,"201051344000569","174011545737251",29.10,20.30,0,330.03,386.53,38.0,34.8,0.305,1320368.1,1320368.1,1138,0,0,0,L,1122011218,1,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787433,506584.00
05/25/2019 08:30,2,1.332,ACTIVE,213.29,348.96,59.996,1558787404,"179051228000119","174011545737251",29.48,22.00,0,331.53,390.44,39.8,36.5,0.314,107101.7,107101.7,1141,0,0,0,L,46974696,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558787435,506585.00
05/25/2019 08:45,2,1.576,ACTIVE,213.96,348.66,59.985,1558788304,"201051344000579","174011545737251",29.44,22.50,0,318.30,390.44,47.1,43.5,0.384,1320604.6,1320604.6,1137,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788305,506586.00
05/25/2019 08:45,2,1.570,ACTIVE,214.41,348.06,59.959,1558788304,"201051344001025","174011545737251",29.48,23.00,0,320.11,388.34,46.9,43.4,0.367,1303631.7,1303631.7,1134,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788306,506587.00
05/25/2019 08:45,2,1.537,ACTIVE,214.64,348.66,59.980,1558788304,"201051344001093","174011545737251",29.06,21.80,0,318.30,389.24,45.3,41.8,0.354,1286918.8,1286918.8,1139,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788307,506588.00
05/25/2019 08:45,2,1.467,ACTIVE,213.96,346.86,59.985,1558788304,"201051344000458","174011545737251",28.90,22.50,0,318.61,389.24,43.0,39.6,0.358,1303050.3,1303050.3,1137,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788308,506589.00
05/25/2019 08:45,2,1.535,ACTIVE,214.19,346.56,59.980,1558788304,"201051344000890","174011545737251",28.98,23.30,0,318.30,388.34,45.0,41.6,0.358,1301835.1,1301835.1,1137,0,0,0,L,1122011218,1,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788309,506590.00
05/25/2019 08:45,2,1.518,ACTIVE,213.96,345.06,59.985,1558788304,"201051344000988","174011545737251",18.73,21.00,0,330.33,383.53,28.8,25.9,0.243,1000387.7,1000387.7,1132,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788310,506591.00
05/25/2019 08:45,2,1.473,ACTIVE,214.87,347.76,60.022,1558788304,"201051344000582","174011545737251",28.92,20.70,0,316.80,389.54,43.2,39.8,0.354,1280163.3,1280163.3,1134,0,0,0,L,1122011218,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788311,506592.00
05/25/2019 08:45,2,1.494,ACTIVE,213.74,347.16,59.985,1558788304,"201051344000868","174011545737251",28.92,21.00,0,317.40,388.64,43.8,40.4,0.349,1288580.1,1288580.1,1136,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788312,506593.00
05/25/2019 08:45,2,1.447,ACTIVE,214.41,347.76,60.001,1558788304,"201051344000576","174011545737251",28.96,21.30,0,318.61,390.14,42.5,39.0,0.349,1306243.9,1306243.9,1139,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788313,506594.00
05/25/2019 08:45,2,1.475,ACTIVE,213.96,347.46,59.975,1558788304,"201051344001158","174011545737251",29.08,21.80,0,318.91,390.74,43.5,40.1,0.354,1283040.8,1283040.8,1138,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788314,506595.00
05/25/2019 08:45,2,1.443,ACTIVE,214.64,347.16,59.975,1558788304,"201051344000917","174011545737251",29.12,22.50,0,318.91,388.04,42.6,39.2,0.345,1296716.3,1296716.3,1140,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788315,506596.00
05/25/2019 08:45,2,1.510,ACTIVE,214.41,343.25,59.975,1558788304,"201051344000417","174011545737251",19.10,22.50,0,330.33,380.82,29.2,26.3,0.230,1036342.8,1036342.8,1135,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788316,506597.00
05/25/2019 08:45,2,1.443,ACTIVE,214.64,347.16,59.969,1558788304,"201051344000685","174011545737251",28.92,22.30,0,317.70,388.34,42.3,38.9,0.358,1303150.5,1303150.5,1139,0,0,0,L,1122011218,1,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788316,506598.00
05/25/2019 08:45,2,1.525,ACTIVE,214.64,347.76,59.980,1558788304,"201051344000651","174011545737251",28.90,21.30,0,318.61,389.24,44.7,41.2,0.358,1296447.5,1296447.5,1137,0,0,0,L,1122011218,1,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788317,506599.00
05/25/2019 08:45,2,1.475,ACTIVE,213.51,347.16,59.985,1558788304,"201051344000594","174011545737251",29.28,22.80,0,318.00,387.44,43.7,40.3,0.349,1308213.7,1308213.7,1138,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788318,506600.00
05/25/2019 08:45,2,1.549,ACTIVE,214.19,348.66,59.953,1558788304,"201051344000469","174011545737251",29.08,21.30,0,316.80,390.44,45.7,42.2,0.384,1288285.3,1288285.3,1138,0,0,0,L,1122011218,1,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788319,506601.00
05/25/2019 08:45,2,1.637,ACTIVE,214.87,348.66,59.975,1558788304,"201051344000585","174011545737251",28.94,22.30,0,318.61,388.64,48.1,44.5,0.393,1310189.2,1310189.2,1136,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788320,506602.00
05/25/2019 08:45,2,1.713,ACTIVE,214.87,349.56,60.012,1558788304,"201051344000853","174011545737251",29.04,22.50,0,319.51,391.04,50.5,46.8,0.411,1311553.1,1311553.1,1136,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788321,506603.00
05/25/2019 08:45,2,1.713,ACTIVE,214.87,348.96,59.964,1558788304,"201051344001145","174011545737251",29.18,22.00,0,319.21,387.74,50.7,47.0,0.411,1311400.3,1311400.3,1136,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788322,506604.00
05/25/2019 08:45,2,1.941,ACTIVE,215.09,352.57,59.975,1558788304,"201051344000438","174011545737251",29.50,22.30,0,318.00,389.24,58.0,54.1,0.482,1304728.8,1304728.8,1133,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788323,506605.00
05/25/2019 08:45,2,2.102,ACTIVE,215.09,351.97,59.980,1558788304,"201051344001135","174011545737251",30.06,21.80,0,319.21,388.34,64.0,59.9,0.513,1291588.3,1291588.3,1133,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788324,506606.00
05/25/2019 08:45,2,2.205,ACTIVE,214.87,354.07,59.975,1558788304,"201051344000983","174011545737251",29.96,22.30,0,318.61,391.04,66.9,62.7,0.570,1309491.9,1309491.9,1135,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788325,506607.00
05/25/2019 08:45,2,2.461,ACTIVE,215.54,355.88,59.969,1558788304,"201051344001203","174011545737251",29.60,23.00,0,316.50,390.14,73.8,69.4,0.605,1299347.8,1299347.8,1136,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788326,506608.00
05/25/2019 08:45,2,2.455,ACTIVE,214.87,355.28,59.980,1558788304,"201051344001230","174011545737251",29.52,23.50,0,316.50,386.83,73.4,68.9,0.610,1295129.9,1295129.9,1142,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788327,506609.00
05/25/2019 08:45,2,2.389,ACTIVE,214.64,356.48,59.969,1558788304,"201051344000646","174011545737251",29.22,22.50,0,317.40,388.34,70.7,66.3,0.592,1288911.7,1288911.7,1136,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788328,506610.00
05/25/2019 08:45,2,2.342,ACTIVE,214.64,354.07,59.964,1558788304,"201051344000867","174011545737251",29.42,24.00,0,319.51,388.34,69.8,65.4,0.552,1286652.0,1286652.0,1134,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788328,506611.00
05/25/2019 08:45,2,2.414,ACTIVE,214.87,356.78,60.001,1558788304,"201051344000633","174011545737251",29.32,22.50,0,316.80,392.55,71.8,67.3,0.614,1283993.5,1283993.5,1137,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788329,506612.00
05/25/2019 08:45,2,2.602,ACTIVE,214.87,356.78,59.996,1558788304,"201051344000955","174011545737251",29.92,22.80,0,317.70,387.44,79.0,74.3,0.658,1309235.3,1309235.3,1136,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788330,506613.00
05/25/2019 08:45,2,2.646,ACTIVE,215.32,358.28,59.985,1558788304,"201051344000648","174011545737251",29.28,20.30,0,316.80,390.44,78.5,73.9,0.672,1298882.0,1298882.0,1136,0,0,0,L,1122011218,1,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788331,506614.00
05/25/2019 08:45,2,2.766,ACTIVE,215.77,347.46,59.985,1558788304,"201051344000645","174011545737251",29.18,21.50,0,318.61,389.54,81.9,77.1,0.371,1303981.4,1303981.4,1135,0,0,0,L,1122011218,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788332,506615.00
05/25/2019 08:45,2,2.598,ACTIVE,215.54,346.56,59.980,1558788304,"201051344000569","174011545737251",29.72,22.00,0,318.30,391.04,78.2,73.6,0.362,1320382.0,1320382.0,1139,0,0,0,L,1122011218,1,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788333,506616.00
05/25/2019 08:45,2,2.592,ACTIVE,215.54,351.07,59.985,1558788304,"179051228000119","174011545737251",29.76,23.80,0,316.50,392.25,78.0,73.4,0.362,107116.4,107116.4,1142,0,0,0,L,46974696,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558788334,506617.00
05/25/2019 09:00,2,0.795,ACTIVE,212.83,339.04,59.996,1558789204,"201051344000579","174011545737251",28.55,23.80,0,317.70,390.14,23.0,20.3,0.168,1320617.3,1320617.3,1138,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789205,506618.00
05/25/2019 09:00,2,0.777,ACTIVE,213.51,338.74,59.996,1558789204,"201051344001025","174011545737251",28.37,24.30,0,319.81,387.44,22.4,19.6,0.155,1303644.6,1303644.6,1135,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789206,506619.00
05/25/2019 09:00,2,0.746,ACTIVE,213.74,339.34,59.959,1558789204,"201051344001093","174011545737251",28.01,22.50,0,318.91,389.24,21.2,18.5,0.150,1286931.8,1286931.8,1140,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789207,506620.00
