ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 09:00,2,0.746,ACTIVE,212.61,337.84,59.980,1558789204,"201051344000458","174011545737251",28.37,23.80,0,319.81,388.64,21.4,18.8,0.172,1303062.3,1303062.3,1138,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789208,506621.00
05/25/2019 09:00,2,0.785,ACTIVE,213.29,338.74,60.017,1558789204,"201051344000890","174011545737251",27.85,24.30,0,319.51,388.34,22.2,19.5,0.164,1301848.1,1301848.1,1138,0,0,0,L,1122011218,1,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789209,506622.00
05/25/2019 09:00,2,0.758,ACTIVE,212.61,337.84,59.996,1558789204,"201051344000988","174011545737251",18.33,22.00,0,331.53,381.12,14.1,11.7,0.102,1000395.7,1000395.7,1133,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789210,506623.00
05/25/2019 09:00,2,0.729,ACTIVE,213.74,338.44,59.996,1558789204,"201051344000582","174011545737251",28.23,21.50,0,317.70,389.24,20.9,18.2,0.155,1280175.7,1280175.7,1135,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789211,506624.00
05/25/2019 09:00,2,0.777,ACTIVE,212.38,337.84,59.996,1558789204,"201051344000868","174011545737251",27.79,21.80,0,318.61,388.94,21.9,19.2,0.150,1288592.6,1288592.6,1137,0,0,0,L,1122011218,1,120.65,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789212,506625.00
05/25/2019 09:00,2,0.732,ACTIVE,212.83,339.34,60.033,1558789204,"201051344000576","174011545737251",28.09,22.30,0,318.91,389.84,20.9,18.2,0.155,1306256.0,1306256.0,1140,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789213,506626.00
05/25/2019 09:00,2,0.762,ACTIVE,212.38,338.74,59.990,1558789204,"201051344001158","174011545737251",27.75,22.80,0,317.40,390.14,21.4,18.8,0.159,1283053.1,1283053.1,1139,0,0,0,L,1122011218,1,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789214,506627.00
05/25/2019 09:00,2,0.693,ACTIVE,213.29,338.44,60.001,1558789204,"201051344000917","174011545737251",28.29,23.30,0,320.71,387.74,19.9,17.3,0.133,1296728.6,1296728.6,1141,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789214,506628.00
05/25/2019 09:00,2,0.781,ACTIVE,213.06,336.34,59.996,1558789204,"201051344000417","174011545737251",18.23,23.80,0,331.23,378.42,14.4,12.0,0.102,1036350.9,1036350.9,1136,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789215,506629.00
05/25/2019 09:00,2,0.701,ACTIVE,213.29,338.14,59.996,1558789204,"201051344000685","174011545737251",28.13,23.30,0,317.40,388.34,20.0,17.4,0.159,1303162.7,1303162.7,1140,0,0,0,L,1122011218,1,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789216,506630.00
05/25/2019 09:00,2,0.754,ACTIVE,213.06,338.74,59.990,1558789204,"201051344000651","174011545737251",28.05,22.00,0,318.61,389.24,21.5,18.8,0.155,1296460.2,1296460.2,1138,0,0,0,L,1122011218,1,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789217,506631.00
05/25/2019 09:00,2,0.742,ACTIVE,211.70,337.54,59.996,1558789204,"201051344000594","174011545737251",28.17,24.00,0,316.80,387.44,21.2,18.5,0.159,1308226.0,1308226.0,1139,0,0,0,L,1122011218,1,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789218,506632.00
05/25/2019 09:00,2,0.762,ACTIVE,212.16,338.44,59.969,1558789204,"201051344000469","174011545737251",27.85,22.00,0,316.50,389.84,21.5,18.8,0.168,1288297.8,1288297.8,1139,0,0,0,L,1122011218,1,120.42,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789219,506633.00
05/25/2019 09:00,2,0.793,ACTIVE,213.29,338.74,60.001,1558789204,"201051344000585","174011545737251",28.11,23.30,0,319.81,388.34,22.6,19.9,0.155,1310201.9,1310201.9,1137,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789220,506634.00
05/25/2019 09:00,2,0.740,ACTIVE,212.61,338.74,60.006,1558789204,"201051344000853","174011545737251",28.23,23.80,0,319.51,389.24,21.2,18.5,0.155,1311565.2,1311565.2,1137,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789221,506635.00
05/25/2019 09:00,2,0.699,ACTIVE,213.06,337.54,59.996,1558789204,"201051344001145","174011545737251",27.79,23.00,0,320.11,388.94,19.7,17.1,0.141,1311412.4,1311412.4,1137,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789222,506636.00
05/25/2019 09:00,2,0.760,ACTIVE,212.83,337.84,59.996,1558789204,"201051344000438","174011545737251",28.15,23.30,0,317.70,389.54,21.7,19.0,0.159,1304741.6,1304741.6,1134,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789223,506637.00
05/25/2019 09:00,2,0.779,ACTIVE,212.61,337.24,60.006,1558789204,"201051344001135","174011545737251",28.39,22.80,0,319.51,388.34,22.4,19.7,0.155,1291601.1,1291601.1,1134,0,0,0,L,1122011218,1,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789224,506638.00
05/25/2019 09:00,2,0.754,ACTIVE,212.16,337.24,59.990,1558789204,"201051344000983","174011545737251",28.23,23.00,0,318.00,389.54,21.6,18.9,0.164,1309504.0,1309504.0,1136,0,0,0,L,1122011218,1,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789225,506639.00
05/25/2019 09:00,2,0.744,ACTIVE,213.06,336.94,59.985,1558789204,"201051344001203","174011545737251",28.09,24.30,0,318.61,389.54,21.2,18.5,0.164,1299360.6,1299360.6,1137,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789226,506640.00
05/25/2019 09:00,2,0.697,ACTIVE,212.61,336.64,59.959,1558789204,"201051344001230","174011545737251",27.99,24.30,0,317.40,387.74,19.8,17.2,0.146,1295142.4,1295142.4,1143,0,0,0,L,1122011218,1,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789227,506641.00
05/25/2019 09:00,2,0.742,ACTIVE,212.38,338.14,60.022,1558789204,"201051344000646","174011545737251",28.31,23.50,0,317.70,388.64,21.3,18.6,0.159,1288924.1,1288924.1,1137,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789228,506642.00
05/25/2019 09:00,2,0.760,ACTIVE,212.16,337.24,60.017,1558789204,"201051344000867","174011545737251",27.39,24.80,0,318.61,386.53,21.1,18.5,0.150,1286664.3,1286664.3,1135,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789229,506643.00
05/25/2019 09:00,2,0.729,ACTIVE,212.61,339.04,59.996,1558789204,"201051344000633","174011545737251",28.17,23.30,0,318.00,391.34,20.8,18.2,0.150,1284005.7,1284005.7,1138,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789230,506644.00
05/25/2019 09:00,2,0.758,ACTIVE,212.83,337.54,60.001,1558789204,"201051344000955","174011545737251",28.67,23.80,0,318.00,387.14,22.1,19.4,0.159,1309248.3,1309248.3,1137,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789231,506645.00
05/25/2019 09:00,2,0.727,ACTIVE,212.38,338.14,59.959,1558789204,"201051344000648","174011545737251",28.27,21.50,0,316.80,390.44,20.8,18.2,0.155,1298893.9,1298893.9,1137,0,0,0,L,1122011218,1,120.65,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789231,506646.00
05/25/2019 09:00,2,0.727,ACTIVE,212.83,338.44,60.001,1558789204,"201051344000645","174011545737251",27.85,22.30,0,318.30,390.14,20.6,17.9,0.164,1303993.4,1303993.4,1136,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789232,506647.00
05/25/2019 09:00,2,0.732,ACTIVE,212.38,338.74,60.001,1558789204,"201051344000569","174011545737251",28.47,23.00,0,318.61,389.54,21.2,18.5,0.155,1320393.9,1320393.9,1140,0,0,0,L,1122011218,1,120.42,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789233,506648.00
05/25/2019 09:00,2,0.797,ACTIVE,212.61,341.45,59.990,1558789204,"179051228000119","174011545737251",28.11,24.80,0,316.20,393.45,22.7,20.0,0.159,107129.0,107129.0,1143,0,0,0,L,46974696,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558789234,506649.00
05/25/2019 09:15,2,3.309,ACTIVE,216.22,347.76,60.001,1558790104,"201051344000579","174011545737251",29.20,27.50,0,317.70,388.94,97.8,92.5,0.460,1320637.5,1320637.5,1139,0,0,0,L,1122011218,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790105,506650.00
05/25/2019 09:15,2,3.389,ACTIVE,217.13,348.36,60.001,1558790104,"201051344001025","174011545737251",29.30,29.00,0,318.91,387.44,100.5,95.1,0.438,1303665.4,1303665.4,1136,0,0,0,L,1122011218,1,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790106,506651.00
05/25/2019 09:15,2,3.477,ACTIVE,217.13,349.86,59.996,1558790104,"201051344001093","174011545737251",29.36,26.00,0,318.00,388.94,103.4,97.9,0.464,1286953.1,1286953.1,1141,0,0,0,L,1122011218,1,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790107,506652.00
05/25/2019 09:15,2,3.215,ACTIVE,216.22,346.26,60.001,1558790104,"201051344000458","174011545737251",28.96,28.50,0,318.61,387.74,94.3,89.1,0.433,1303081.7,1303081.7,1139,0,0,0,L,1122011218,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790108,506653.00
05/25/2019 09:15,2,3.469,ACTIVE,216.67,348.36,60.001,1558790104,"201051344000890","174011545737251",28.82,28.00,0,319.21,388.94,101.3,95.9,0.464,1301869.0,1301869.0,1139,0,0,0,L,1122011218,1,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790109,506654.00
05/25/2019 09:15,2,3.414,ACTIVE,216.45,355.28,60.001,1558790104,"201051344000988","174011545737251",18.71,23.80,0,319.21,384.73,64.8,60.6,0.548,1000409.0,1000409.0,1134,0,0,0,L,1122011218,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790110,506655.00
05/25/2019 09:15,2,3.324,ACTIVE,217.58,348.66,59.996,1558790104,"201051344000582","174011545737251",28.98,24.80,0,319.51,389.54,97.6,92.3,0.438,1280195.9,1280195.9,1136,0,0,0,L,1122011218,1,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790111,506656.00
05/25/2019 09:15,2,3.367,ACTIVE,215.54,346.56,60.001,1558790104,"201051344000868","174011545737251",28.71,25.00,0,317.70,388.04,98.0,92.6,0.451,1288612.9,1288612.9,1138,0,0,0,L,1122011218,1,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790112,506657.00
05/25/2019 09:15,2,3.229,ACTIVE,216.45,348.96,59.980,1558790104,"201051344000576","174011545737251",29.06,25.30,0,319.51,390.14,95.1,89.8,0.446,1306275.8,1306275.8,1141,0,0,0,L,1122011218,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790113,506658.00
05/25/2019 09:15,2,3.312,ACTIVE,216.22,347.46,60.006,1558790104,"201051344001158","174011545737251",28.75,26.30,0,318.30,389.54,96.4,91.1,0.451,1283073.4,1283073.4,1140,0,0,0,L,1122011218,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790114,506659.00
05/25/2019 09:15,2,3.283,ACTIVE,217.13,348.66,59.996,1558790104,"201051344000917","174011545737251",29.14,27.50,0,318.30,387.14,96.9,91.6,0.433,1296748.9,1296748.9,1142,0,0,0,L,1122011218,1,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790115,506660.00
05/25/2019 09:15,2,3.326,ACTIVE,216.90,354.07,59.996,1558790104,"201051344000417","174011545737251",18.94,26.80,0,320.41,382.63,63.8,59.7,0.526,1036364.3,1036364.3,1137,0,0,0,L,1122011218,1,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790116,506661.00
05/25/2019 09:15,2,3.271,ACTIVE,216.67,348.36,59.996,1558790104,"201051344000685","174011545737251",28.75,26.50,0,319.21,388.34,95.3,90.1,0.460,1303182.8,1303182.8,1141,0,0,0,L,1122011218,1,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790116,506662.00
05/25/2019 09:15,2,3.359,ACTIVE,217.35,348.96,60.001,1558790104,"201051344000651","174011545737251",29.04,25.30,0,318.91,388.94,98.8,93.5,0.451,1296481.2,1296481.2,1139,0,0,0,L,1122011218,1,124.72,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790117,506663.00
05/25/2019 09:15,2,3.219,ACTIVE,215.32,346.26,60.012,1558790104,"201051344000594","174011545737251",29.38,28.30,0,318.61,386.53,95.8,90.5,0.433,1308246.4,1308246.4,1140,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790118,506664.00
05/25/2019 09:15,2,3.273,ACTIVE,216.22,348.36,60.001,1558790104,"201051344000469","174011545737251",29.16,24.80,0,317.10,388.64,96.6,91.3,0.468,1288318.4,1288318.4,1140,0,0,0,L,1122011218,1,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790119,506665.00
05/25/2019 09:15,2,3.246,ACTIVE,217.35,348.36,59.990,1558790104,"201051344000585","174011545737251",29.36,26.80,0,318.91,388.64,96.6,91.3,0.446,1310222.6,1310222.6,1138,0,0,0,L,1122011218,1,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790120,506666.00
05/25/2019 09:15,2,3.127,ACTIVE,216.67,348.06,60.033,1558790104,"201051344000853","174011545737251",29.32,27.80,0,319.81,389.24,92.9,87.8,0.429,1311585.2,1311585.2,1138,0,0,0,L,1122011218,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790121,506667.00
05/25/2019 09:15,2,3.180,ACTIVE,216.67,347.46,60.006,1558790104,"201051344001145","174011545737251",29.06,26.30,0,318.61,387.74,93.6,88.4,0.433,1311432.6,1311432.6,1138,0,0,0,L,1122011218,1,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790122,506668.00
05/25/2019 09:15,2,3.299,ACTIVE,216.90,348.36,60.001,1558790104,"201051344000438","174011545737251",29.18,27.00,0,318.00,389.84,97.5,92.2,0.455,1304762.8,1304762.8,1135,0,0,0,L,1122011218,1,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790123,506669.00
05/25/2019 09:15,2,3.295,ACTIVE,216.90,346.56,59.985,1558790104,"201051344001135","174011545737251",28.94,25.80,0,319.21,388.04,96.6,91.3,0.438,1291622.1,1291622.1,1135,0,0,0,L,1122011218,1,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790124,506670.00
05/25/2019 09:15,2,3.098,ACTIVE,216.00,347.16,59.990,1558790104,"201051344000983","174011545737251",29.32,26.50,0,319.21,388.34,92.0,86.9,0.433,1309524.0,1309524.0,1137,0,0,0,L,1122011218,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790125,506671.00
05/25/2019 09:15,2,3.326,ACTIVE,217.35,347.16,59.996,1558790104,"201051344001203","174011545737251",29.30,28.80,0,316.80,388.34,98.7,93.4,0.464,1299382.2,1299382.2,1138,0,0,0,L,1122011218,1,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790126,506672.00
05/25/2019 09:15,2,3.305,ACTIVE,216.22,346.86,59.996,1558790104,"201051344001230","174011545737251",28.90,28.00,0,316.80,387.14,96.7,91.4,0.455,1295163.5,1295163.5,1144,0,0,0,L,1122011218,1,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790127,506673.00
05/25/2019 09:15,2,3.162,ACTIVE,216.22,347.46,60.006,1558790104,"201051344000646","174011545737251",29.44,27.80,0,318.61,387.44,94.4,89.2,0.446,1288944.8,1288944.8,1138,0,0,0,L,1122011218,1,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790128,506674.00
05/25/2019 09:15,2,3.201,ACTIVE,215.77,345.96,60.006,1558790104,"201051344000867","174011545737251",29.02,29.30,0,318.91,384.43,94.2,88.9,0.420,1286684.9,1286684.9,1136,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790129,506675.00
05/25/2019 09:15,2,3.164,ACTIVE,215.77,348.06,59.996,1558790104,"201051344000633","174011545737251",29.16,27.00,0,318.61,390.44,93.5,88.3,0.433,1284026.2,1284026.2,1139,0,0,0,L,1122011218,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790130,506676.00
05/25/2019 09:15,2,3.322,ACTIVE,216.45,347.76,60.001,1558790104,"201051344000955","174011545737251",29.34,28.50,0,319.21,385.03,98.7,93.3,0.460,1309270.1,1309270.1,1138,0,0,0,L,1122011218,1,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790130,506677.00
05/25/2019 09:15,2,3.086,ACTIVE,215.77,347.46,60.001,1558790104,"201051344000648","174011545737251",29.20,25.00,0,317.10,388.94,91.3,86.2,0.429,1298913.9,1298913.9,1138,0,0,0,L,1122011218,1,122.01,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790131,506678.00
05/25/2019 09:15,2,3.193,ACTIVE,216.00,346.86,60.006,1558790104,"201051344000645","174011545737251",28.73,25.80,0,318.00,390.14,92.9,87.8,0.420,1304013.9,1304013.9,1137,0,0,0,L,1122011218,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790132,506679.00
05/25/2019 09:15,2,3.105,ACTIVE,216.00,347.16,60.001,1558790104,"201051344000569","174011545737251",29.18,26.50,0,318.00,389.54,91.8,86.7,0.429,1320414.1,1320414.1,1141,0,0,0,L,1122011218,1,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790133,506680.00
05/25/2019 09:15,2,3.242,ACTIVE,216.00,351.97,60.001,1558790104,"179051228000119","174011545737251",29.28,28.80,0,320.41,391.94,96.1,90.8,0.455,107150.0,107150.0,1144,0,0,0,L,46974696,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558790134,506681.00
05/25/2019 09:30,2,4.041,ACTIVE,216.90,350.77,59.996,1558791003,"201051344000579","174011545737251",28.73,30.30,0,320.71,389.24,117.5,111.5,0.552,1320662.2,1320662.2,1140,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791005,506682.00
05/25/2019 09:30,2,4.072,ACTIVE,216.90,349.26,60.001,1558791003,"201051344001025","174011545737251",29.32,34.00,0,323.11,385.93,121.1,114.9,0.530,1303690.6,1303690.6,1137,0,0,0,L,1122011218,1,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791006,506683.00
05/25/2019 09:30,2,4.135,ACTIVE,216.90,350.47,60.001,1558791003,"201051344001093","174011545737251",29.46,28.00,0,321.01,388.04,123.3,117.1,0.570,1286978.9,1286978.9,1142,0,0,0,L,1122011218,1,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791006,506684.00
05/25/2019 09:30,2,3.846,ACTIVE,216.90,350.17,60.006,1558791003,"201051344000458","174011545737251",29.12,30.80,0,321.31,387.74,113.3,107.4,0.544,1303105.3,1303105.3,1140,0,0,0,L,1122011218,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791007,506685.00
05/25/2019 09:30,2,4.129,ACTIVE,216.22,349.26,59.975,1558791003,"201051344000890","174011545737251",28.88,32.00,0,321.31,387.74,120.9,114.8,0.552,1301894.3,1301894.3,1140,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791008,506686.00
05/25/2019 09:30,2,4.059,ACTIVE,217.13,359.48,59.980,1558791003,"201051344000988","174011545737251",18.85,25.80,0,331.23,389.84,77.5,72.9,0.654,1000425.1,1000425.1,1135,0,0,0,L,1122011218,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791009,506687.00
05/25/2019 09:30,2,3.971,ACTIVE,217.13,351.97,59.996,1558791003,"201051344000582","174011545737251",29.04,26.80,0,319.81,390.44,116.8,110.8,0.526,1280220.4,1280220.4,1137,0,0,0,L,1122011218,1,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791010,506688.00
05/25/2019 09:30,2,4.078,ACTIVE,216.00,350.17,60.001,1558791003,"201051344000868","174011545737251",28.45,26.30,0,319.81,386.83,117.5,111.4,0.539,1288637.6,1288637.6,1139,0,0,0,L,1122011218,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791011,506689.00
05/25/2019 09:30,2,3.916,ACTIVE,217.13,351.67,60.001,1558791003,"201051344000576","174011545737251",28.90,27.50,0,320.11,386.83,114.6,108.7,0.535,1306299.8,1306299.8,1142,0,0,0,L,1122011218,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791012,506690.00
05/25/2019 09:30,2,4.014,ACTIVE,217.13,352.57,60.001,1558791003,"201051344001158","174011545737251",28.53,28.50,0,321.31,388.04,115.9,110.0,0.548,1283097.8,1283097.8,1141,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791013,506691.00
05/25/2019 09:30,2,3.945,ACTIVE,216.90,348.96,59.969,1558791003,"201051344000917","174011545737251",29.22,30.50,0,320.71,387.74,116.9,110.9,0.530,1296773.5,1296773.5,1143,0,0,0,L,1122011218,1,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791014,506692.00
05/25/2019 09:30,2,4.031,ACTIVE,216.45,356.48,59.980,1558791003,"201051344000417","174011545737251",18.83,30.30,0,331.83,386.53,76.9,72.3,0.628,1036380.3,1036380.3,1138,0,0,0,L,1122011218,1,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791015,506693.00
05/25/2019 09:30,2,4.047,ACTIVE,216.22,350.47,60.006,1558791003,"201051344000685","174011545737251",28.35,29.00,0,318.00,389.54,116.2,110.2,0.561,1303207.1,1303207.1,1142,0,0,0,L,1122011218,1,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791016,506694.00
05/25/2019 09:30,2,4.098,ACTIVE,217.13,351.07,60.006,1558791003,"201051344000651","174011545737251",28.88,27.50,0,321.91,385.93,119.9,113.8,0.544,1296506.4,1296506.4,1140,0,0,0,L,1122011218,1,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791017,506695.00
05/25/2019 09:30,2,4.014,ACTIVE,215.77,349.86,60.001,1558791003,"201051344000594","174011545737251",28.84,31.80,0,319.21,386.83,117.3,111.3,0.539,1308271.0,1308271.0,1141,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791018,506696.00
05/25/2019 09:30,2,4.072,ACTIVE,217.13,351.97,60.006,1558791003,"201051344000469","174011545737251",29.02,27.00,0,317.40,388.34,119.7,113.6,0.579,1288343.3,1288343.3,1141,0,0,0,L,1122011218,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791018,506697.00
05/25/2019 09:30,2,4.084,ACTIVE,217.35,350.47,60.028,1558791003,"201051344000585","174011545737251",29.12,29.00,0,320.41,387.44,120.4,114.3,0.561,1310247.5,1310247.5,1139,0,0,0,L,1122011218,1,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791020,506698.00
05/25/2019 09:30,2,3.977,ACTIVE,217.58,352.57,60.006,1558791003,"201051344000853","174011545737251",28.94,31.00,0,322.51,387.74,116.6,110.6,0.539,1311609.3,1311609.3,1139,0,0,0,L,1122011218,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791021,506699.00
05/25/2019 09:30,2,4.008,ACTIVE,216.45,349.86,60.006,1558791003,"201051344001145","174011545737251",29.00,28.80,0,319.51,386.53,117.8,111.7,0.544,1311456.9,1311456.9,1139,0,0,0,L,1122011218,1,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791022,506700.00
05/25/2019 09:30,2,4.154,ACTIVE,216.90,350.47,60.001,1558791003,"201051344000438","174011545737251",29.08,29.00,0,321.31,388.04,122.3,116.1,0.575,1304788.2,1304788.2,1136,0,0,0,L,1122011218,1,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791023,506701.00
05/25/2019 09:30,2,4.160,ACTIVE,216.67,350.17,60.006,1558791003,"201051344001135","174011545737251",28.86,28.30,0,321.01,386.23,121.6,115.4,0.548,1291647.3,1291647.3,1136,0,0,0,L,1122011218,1,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791024,506702.00
05/25/2019 09:30,2,4.012,ACTIVE,217.13,350.17,60.006,1558791003,"201051344000983","174011545737251",28.80,28.80,0,320.11,389.24,117.0,111.0,0.552,1309548.1,1309548.1,1138,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791025,506703.00
05/25/2019 09:30,2,4.271,ACTIVE,217.13,350.77,59.964,1558791003,"201051344001203","174011545737251",28.82,32.00,0,320.71,386.23,124.7,118.4,0.597,1299407.9,1299407.9,1139,0,0,0,L,1122011218,1,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791025,506704.00
05/25/2019 09:30,2,4.166,ACTIVE,216.00,348.66,60.012,1558791003,"201051344001230","174011545737251",29.12,31.30,0,315.60,385.63,122.9,116.7,0.579,1295188.8,1295188.8,1145,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791026,506705.00
05/25/2019 09:30,2,4.146,ACTIVE,216.00,350.47,60.012,1558791003,"201051344000646","174011545737251",28.84,30.50,0,317.70,387.74,121.1,115.0,0.575,1288969.6,1288969.6,1139,0,0,0,L,1122011218,1,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791027,506706.00
05/25/2019 09:30,2,4.121,ACTIVE,216.45,349.26,60.017,1558791003,"201051344000867","174011545737251",29.00,31.80,0,322.51,384.13,121.0,114.9,0.557,1286709.6,1286709.6,1137,0,0,0,L,1122011218,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791028,506707.00
05/25/2019 09:30,2,4.123,ACTIVE,216.67,349.56,60.006,1558791003,"201051344000633","174011545737251",28.88,31.80,0,319.21,387.44,120.6,114.5,0.575,1284050.8,1284050.8,1140,0,0,0,L,1122011218,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791029,506708.00
05/25/2019 09:30,2,4.318,ACTIVE,216.22,349.86,59.990,1558791003,"201051344000955","174011545737251",29.02,30.50,0,320.11,385.63,127.1,120.8,0.605,1309296.0,1309296.0,1139,0,0,0,L,1122011218,1,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791030,506709.00
05/25/2019 09:30,2,4.023,ACTIVE,216.90,350.17,60.012,1558791003,"201051344000648","174011545737251",29.10,27.50,0,320.11,388.34,118.6,112.5,0.557,1298938.0,1298938.0,1139,0,0,0,L,1122011218,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791031,506710.00
05/25/2019 09:30,2,4.125,ACTIVE,217.13,351.67,59.985,1558791003,"201051344000645","174011545737251",28.94,28.00,0,322.21,388.04,120.8,114.7,0.566,1304038.3,1304038.3,1138,0,0,0,L,1122011218,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791032,506711.00
05/25/2019 09:30,2,4.020,ACTIVE,217.13,351.37,60.001,1558791003,"201051344000569","174011545737251",29.40,28.50,0,320.41,388.34,119.7,113.6,0.561,1320438.2,1320438.2,1142,0,0,0,L,1122011218,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791033,506712.00
05/25/2019 09:30,2,4.189,ACTIVE,217.13,356.78,60.001,1558791003,"179051228000119","174011545737251",29.26,31.00,0,318.91,392.25,124.2,117.9,0.592,107175.2,107175.2,1145,0,0,0,L,46974696,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791034,506713.00
05/25/2019 09:45,2,5.271,ACTIVE,218.26,355.58,59.980,1558791904,"201051344000579","174011545737251",28.94,31.30,0,318.91,390.74,154.5,147.2,0.725,1320689.6,1320689.6,1141,0,0,0,L,1122011218,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791905,506714.00
05/25/2019 09:45,2,5.400,ACTIVE,217.80,354.97,60.001,1558791904,"201051344001025","174011545737251",29.04,35.20,0,319.81,394.05,158.8,151.4,0.720,1303718.8,1303718.8,1138,0,0,0,L,1122011218,1,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791906,506715.00
05/25/2019 09:45,2,5.400,ACTIVE,217.80,355.88,59.990,1558791904,"201051344001093","174011545737251",29.36,29.30,0,318.91,391.94,160.7,153.1,0.734,1287007.3,1287007.3,1143,0,0,0,L,1122011218,1,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791907,506716.00
05/25/2019 09:45,2,5.135,ACTIVE,218.03,354.07,59.990,1558791904,"201051344000458","174011545737251",28.69,32.20,0,316.80,391.04,149.2,142.0,0.712,1303131.9,1303131.9,1141,0,0,0,L,1122011218,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791908,506717.00
05/25/2019 09:45,2,5.443,ACTIVE,216.90,352.87,59.969,1558791904,"201051344000890","174011545737251",28.59,33.50,0,318.91,391.94,157.5,150.1,0.729,1301922.3,1301922.3,1141,0,0,0,L,1122011218,1,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791909,506718.00
05/25/2019 09:45,2,5.350,ACTIVE,218.26,351.97,59.985,1558791904,"201051344000988","174011545737251",18.77,28.30,0,316.50,390.44,101.7,96.2,0.482,1000443.0,1000443.0,1136,0,0,0,L,1122011218,1,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791910,506719.00
05/25/2019 09:45,2,5.270,ACTIVE,218.03,353.47,59.985,1558791904,"201051344000582","174011545737251",28.92,28.30,0,317.40,390.74,154.4,147.1,0.734,1280247.7,1280247.7,1138,0,0,0,L,1122011218,1,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791911,506720.00
05/25/2019 09:45,2,5.322,ACTIVE,217.13,355.88,59.985,1558791904,"201051344000868","174011545737251",28.98,27.80,0,318.00,390.44,156.3,148.9,0.698,1288665.2,1288665.2,1140,0,0,0,L,1122011218,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791912,506721.00
05/25/2019 09:45,2,5.230,ACTIVE,218.26,356.18,59.996,1558791904,"201051344000576","174011545737251",28.80,28.50,0,318.61,390.74,152.6,145.3,0.712,1306326.7,1306326.7,1143,0,0,0,L,1122011218,1,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791913,506722.00
05/25/2019 09:45,2,5.371,ACTIVE,218.26,356.18,59.985,1558791904,"201051344001158","174011545737251",28.33,30.00,0,318.30,392.85,154.0,146.7,0.720,1283125.1,1283125.1,1142,0,0,0,L,1122011218,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791914,506723.00
05/25/2019 09:45,2,5.336,ACTIVE,217.80,355.58,60.006,1558791904,"201051344000917","174011545737251",28.92,31.80,0,320.41,389.24,156.3,148.9,0.725,1296800.8,1296800.8,1144,0,0,0,L,1122011218,1,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791915,506724.00
05/25/2019 09:45,2,5.318,ACTIVE,217.13,348.96,59.990,1558791904,"201051344000417","174011545737251",18.91,33.50,0,319.51,387.14,101.8,96.4,0.464,1036398.2,1036398.2,1139,0,0,0,L,1122011218,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791915,506725.00
05/25/2019 09:45,2,5.404,ACTIVE,216.90,354.07,59.990,1558791904,"201051344000685","174011545737251",28.35,30.00,0,316.50,391.04,155.1,147.8,0.765,1303234.4,1303234.4,1143,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791916,506726.00
05/25/2019 09:45,2,5.371,ACTIVE,218.26,355.88,59.990,1558791904,"201051344000651","174011545737251",29.24,29.50,0,319.21,390.74,158.9,151.5,0.720,1296534.5,1296534.5,1141,0,0,0,L,1122011218,1,125.17,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791917,506727.00
05/25/2019 09:45,2,5.309,ACTIVE,216.67,354.37,59.985,1558791904,"201051344000594","174011545737251",28.96,33.30,0,317.40,390.44,155.6,148.3,0.716,1308298.3,1308298.3,1142,0,0,0,L,1122011218,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791918,506728.00
05/25/2019 09:45,2,5.295,ACTIVE,218.48,357.08,59.985,1558791904,"201051344000469","174011545737251",29.20,27.50,0,315.60,391.94,156.5,149.1,0.747,1288371.1,1288371.1,1142,0,0,0,L,1122011218,1,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791919,506729.00
05/25/2019 09:45,2,5.299,ACTIVE,218.03,356.18,59.996,1558791904,"201051344000585","174011545737251",29.18,30.30,0,318.91,389.84,156.7,149.3,0.738,1310275.5,1310275.5,1140,0,0,0,L,1122011218,1,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791920,506730.00
05/25/2019 09:45,2,4.541,ACTIVE,218.26,353.47,59.996,1558791904,"201051344000853","174011545737251",29.30,31.80,0,321.01,389.54,134.7,128.1,0.619,1311636.4,1311636.4,1140,0,0,0,L,1122011218,1,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791921,506731.00
05/25/2019 09:45,2,5.074,ACTIVE,216.67,353.47,59.996,1558791904,"201051344001145","174011545737251",28.77,30.00,0,319.51,390.44,147.8,140.7,0.676,1311484.1,1311484.1,1140,0,0,0,L,1122011218,1,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791922,506732.00
05/25/2019 09:45,2,4.697,ACTIVE,216.90,354.67,59.990,1558791904,"201051344000438","174011545737251",29.18,30.30,0,316.50,394.65,138.8,132.0,0.650,1304816.3,1304816.3,1137,0,0,0,L,1122011218,1,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791923,506733.00
05/25/2019 09:45,2,4.250,ACTIVE,216.67,349.56,59.996,1558791904,"201051344001135","174011545737251",29.04,29.50,0,318.30,391.04,124.9,118.6,0.566,1291675.3,1291675.3,1137,0,0,0,L,1122011218,1,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791924,506734.00
05/25/2019 09:45,2,3.947,ACTIVE,216.67,349.26,60.038,1558791904,"201051344000983","174011545737251",28.69,29.80,0,318.91,389.24,114.8,108.9,0.548,1309575.1,1309575.1,1139,0,0,0,L,1122011218,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791925,506735.00
05/25/2019 09:45,2,4.285,ACTIVE,216.67,350.47,59.996,1558791904,"201051344001203","174011545737251",29.26,32.40,0,319.21,391.04,127.2,120.9,0.614,1299436.5,1299436.5,1140,0,0,0,L,1122011218,1,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791926,506736.00
05/25/2019 09:45,2,4.664,ACTIVE,216.00,351.07,60.028,1558791904,"201051344001230","174011545737251",29.06,31.80,0,315.60,391.04,137.3,130.6,0.650,1295216.7,1295216.7,1146,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791927,506737.00
05/25/2019 09:45,2,4.252,ACTIVE,215.77,350.17,59.969,1558791904,"201051344000646","174011545737251",28.69,31.50,0,316.80,393.75,123.5,117.2,0.570,1288997.2,1288997.2,1140,0,0,0,L,1122011218,1,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791927,506738.00
05/25/2019 09:45,2,4.016,ACTIVE,216.22,348.96,60.033,1558791904,"201051344000867","174011545737251",29.52,32.20,0,318.30,389.54,120.0,113.9,0.561,1286737.1,1286737.1,1138,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791928,506739.00
05/25/2019 09:45,2,4.779,ACTIVE,216.90,353.77,60.001,1558791904,"201051344000633","174011545737251",28.88,31.80,0,318.30,390.14,139.8,133.1,0.667,1284078.1,1284078.1,1141,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791929,506740.00
05/25/2019 09:45,2,5.174,ACTIVE,216.45,351.97,60.012,1558791904,"201051344000955","174011545737251",28.27,31.50,0,317.70,392.85,148.2,141.1,0.694,1309324.6,1309324.6,1140,0,0,0,L,1122011218,1,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791930,506741.00
05/25/2019 09:45,2,4.920,ACTIVE,217.58,354.97,59.996,1558791904,"201051344000648","174011545737251",28.86,28.50,0,317.10,389.84,143.8,136.9,0.676,1298964.7,1298964.7,1140,0,0,0,L,1122011218,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791931,506742.00
05/25/2019 09:45,2,4.973,ACTIVE,217.80,354.37,60.001,1558791904,"201051344000645","174011545737251",28.57,29.30,0,318.30,388.94,143.8,136.9,0.641,1304065.5,1304065.5,1139,0,0,0,L,1122011218,1,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791932,506743.00
05/25/2019 09:45,2,4.631,ACTIVE,217.58,353.77,59.959,1558791904,"201051344000569","174011545737251",28.96,28.80,0,318.00,391.64,135.7,129.1,0.619,1320465.3,1320465.3,1143,0,0,0,L,1122011218,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791933,506744.00
05/25/2019 09:45,2,4.357,ACTIVE,217.35,356.78,60.006,1558791904,"179051228000119","174011545737251",29.46,32.00,0,317.40,395.55,130.0,123.5,0.614,107203.1,107203.1,1146,0,0,0,L,46974696,1,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558791934,506745.00
05/25/2019 10:00,2,4.836,ACTIVE,217.13,354.07,60.001,1558792805,"201051344000579","174011545737251",28.82,33.80,0,319.81,390.44,141.1,134.3,0.667,1320719.7,1320719.7,1142,0,0,0,L,1122011218,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792806,506746.00
05/25/2019 10:00,2,4.920,ACTIVE,216.45,351.37,60.012,1558792805,"201051344001025","174011545737251",29.14,37.50,0,321.61,390.74,145.2,138.3,0.645,1303749.7,1303749.7,1139,0,0,0,L,1122011218,1,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792807,506747.00
05/25/2019 10:00,2,4.994,ACTIVE,216.67,354.37,60.012,1558792805,"201051344001093","174011545737251",28.98,30.50,0,320.11,391.64,146.7,139.6,0.672,1287038.5,1287038.5,1144,0,0,0,L,1122011218,1,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792808,506748.00
05/25/2019 10:00,2,4.717,ACTIVE,217.13,353.77,59.985,1558792805,"201051344000458","174011545737251",28.71,32.80,0,319.51,390.44,137.2,130.5,0.650,1303160.9,1303160.9,1142,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792809,506749.00
05/25/2019 10:00,2,4.949,ACTIVE,215.54,350.77,59.980,1558792805,"201051344000890","174011545737251",28.73,34.30,0,319.51,391.64,144.0,137.0,0.667,1301953.0,1301953.0,1142,0,0,0,L,1122011218,1,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792810,506750.00
05/25/2019 10:00,2,4.926,ACTIVE,217.13,351.37,60.017,1558792805,"201051344000988","174011545737251",18.65,30.00,0,318.00,390.44,93.0,87.9,0.446,1000462.6,1000462.6,1137,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792811,506751.00
05/25/2019 10:00,2,4.852,ACTIVE,216.67,352.27,60.012,1558792805,"201051344000582","174011545737251",28.77,29.50,0,318.30,392.25,141.3,134.5,0.663,1280277.6,1280277.6,1139,0,0,0,L,1122011218,1,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792812,506752.00
05/25/2019 10:00,2,4.922,ACTIVE,216.00,352.87,60.022,1558792805,"201051344000868","174011545737251",28.59,28.50,0,319.81,391.64,142.4,135.5,0.658,1288695.4,1288695.4,1141,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792813,506753.00
05/25/2019 10:00,2,4.762,ACTIVE,217.13,354.37,60.001,1558792805,"201051344000576","174011545737251",28.84,29.80,0,319.51,390.14,139.1,132.3,0.654,1306356.1,1306356.1,1144,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792814,506754.00
05/25/2019 10:00,2,4.879,ACTIVE,217.13,353.47,60.006,1558792805,"201051344001158","174011545737251",28.37,32.00,0,320.71,390.14,140.2,133.3,0.654,1283154.8,1283154.8,1143,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792815,506755.00
05/25/2019 10:00,2,4.824,ACTIVE,216.45,351.97,60.006,1558792805,"201051344000917","174011545737251",29.02,33.00,0,321.61,389.54,141.7,134.8,0.650,1296830.9,1296830.9,1145,0,0,0,L,1122011218,1,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792816,506756.00
05/25/2019 10:00,2,4.801,ACTIVE,215.77,346.86,60.001,1558792805,"201051344000417","174011545737251",19.02,35.60,0,319.21,386.53,92.5,87.4,0.424,1036417.8,1036417.8,1140,0,0,0,L,1122011218,1,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792817,506757.00
05/25/2019 10:00,2,4.869,ACTIVE,215.54,352.57,59.975,1558792805,"201051344000685","174011545737251",28.55,32.00,0,316.20,390.44,140.8,133.9,0.685,1303264.2,1303264.2,1144,0,0,0,L,1122011218,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792818,506758.00
05/25/2019 10:00,2,4.971,ACTIVE,216.67,352.27,60.001,1558792805,"201051344000651","174011545737251",28.71,30.50,0,321.31,390.44,144.4,137.5,0.663,1296565.0,1296565.0,1142,0,0,0,L,1122011218,1,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792818,506759.00
05/25/2019 10:00,2,4.836,ACTIVE,215.77,351.97,60.033,1558792805,"201051344000594","174011545737251",28.84,35.00,0,319.21,389.54,141.2,134.3,0.658,1308328.2,1308328.2,1143,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792819,506760.00
05/25/2019 10:00,2,4.941,ACTIVE,217.35,355.58,60.006,1558792805,"201051344000469","174011545737251",28.65,28.00,0,316.80,390.74,143.3,136.4,0.694,1288401.4,1288401.4,1143,0,0,0,L,1122011218,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792820,506761.00
05/25/2019 10:00,2,4.918,ACTIVE,216.67,352.27,60.017,1558792805,"201051344000585","174011545737251",28.96,31.50,0,319.51,389.54,144.3,137.3,0.685,1310306.0,1310306.0,1141,0,0,0,L,1122011218,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792821,506762.00
