ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 10:00,2,4.830,ACTIVE,217.58,354.37,60.012,1558792805,"201051344000853","174011545737251",28.61,32.00,0,320.41,388.94,139.9,133.1,0.645,1311665.9,1311665.9,1141,0,0,0,L,1122011218,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792822,506763.00
05/25/2019 10:00,2,4.896,ACTIVE,215.54,351.37,60.001,1558792805,"201051344001145","174011545737251",28.47,31.30,0,321.01,388.04,141.1,134.3,0.654,1311513.8,1311513.8,1141,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792823,506764.00
05/25/2019 10:00,2,4.949,ACTIVE,216.22,353.17,60.006,1558792805,"201051344000438","174011545737251",28.92,31.80,0,319.21,388.94,145.0,138.0,0.681,1304847.0,1304847.0,1138,0,0,0,L,1122011218,1,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792824,506765.00
05/25/2019 10:00,2,4.953,ACTIVE,216.22,351.97,60.006,1558792805,"201051344001135","174011545737251",28.77,31.00,0,321.01,392.25,144.3,137.4,0.658,1291705.9,1291705.9,1138,0,0,0,L,1122011218,1,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792825,506766.00
05/25/2019 10:00,2,4.826,ACTIVE,217.13,352.27,60.017,1558792805,"201051344000983","174011545737251",28.53,31.30,0,319.81,389.24,139.4,132.6,0.654,1309604.6,1309604.6,1140,0,0,0,L,1122011218,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792826,506767.00
05/25/2019 10:00,2,5.012,ACTIVE,216.45,352.87,60.006,1558792805,"201051344001203","174011545737251",29.00,33.50,0,318.91,391.64,147.1,140.1,0.698,1299467.6,1299467.6,1141,0,0,0,L,1122011218,1,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792827,506768.00
05/25/2019 10:00,2,5.021,ACTIVE,215.09,351.07,60.012,1558792805,"201051344001230","174011545737251",28.49,33.00,0,317.70,388.34,144.9,137.9,0.689,1295247.3,1295247.3,1147,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792828,506769.00
05/25/2019 10:00,2,4.902,ACTIVE,215.32,351.67,59.996,1558792805,"201051344000646","174011545737251",28.80,33.00,0,317.70,388.04,143.0,136.1,0.681,1289027.5,1289027.5,1141,0,0,0,L,1122011218,1,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792829,506770.00
05/25/2019 10:00,2,4.885,ACTIVE,216.22,350.47,60.017,1558792805,"201051344000867","174011545737251",28.75,33.50,0,320.71,386.83,142.3,135.4,0.636,1286767.1,1286767.1,1139,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792830,506771.00
05/25/2019 10:00,2,4.871,ACTIVE,216.22,354.67,60.017,1558792805,"201051344000633","174011545737251",28.67,33.00,0,319.81,389.84,141.4,134.6,0.676,1284107.9,1284107.9,1142,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792831,506772.00
05/25/2019 10:00,2,5.020,ACTIVE,215.32,351.07,60.012,1558792805,"201051344000955","174011545737251",28.96,35.20,0,317.10,391.04,147.2,140.2,0.685,1309355.8,1309355.8,1141,0,0,0,L,1122011218,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792832,506773.00
05/25/2019 10:00,2,4.770,ACTIVE,216.67,353.47,60.017,1558792805,"201051344000648","174011545737251",28.69,30.30,0,318.61,389.24,138.6,131.8,0.663,1298993.9,1298993.9,1141,0,0,0,L,1122011218,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792833,506774.00
05/25/2019 10:00,2,4.852,ACTIVE,216.90,353.47,60.043,1558792805,"201051344000645","174011545737251",28.71,30.50,0,320.71,387.44,141.0,134.1,0.645,1304095.2,1304095.2,1140,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792834,506775.00
05/25/2019 10:00,2,4.744,ACTIVE,216.90,354.67,60.038,1558792805,"201051344000569","174011545737251",29.24,30.00,0,320.11,388.64,140.5,133.7,0.663,1320494.9,1320494.9,1144,0,0,0,L,1122011218,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792834,506776.00
05/25/2019 10:00,2,4.863,ACTIVE,216.90,359.18,60.033,1558792805,"179051228000119","174011545737251",29.30,33.30,0,318.61,392.85,144.3,137.3,0.694,107233.6,107233.6,1147,0,0,0,L,46974696,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558792835,506777.00
05/25/2019 10:15,2,5.586,ACTIVE,217.80,357.68,60.022,1558793704,"201051344000579","174011545737251",28.33,35.60,0,321.91,392.25,160.2,152.7,0.751,1320754.6,1320754.6,1143,0,0,0,L,1122011218,1,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793705,506778.00
05/25/2019 10:15,2,5.676,ALERT,216.45,353.77,60.049,1558793704,"201051344001025","174011545737251",28.75,40.20,0,296.96,395.25,165.1,157.4,0.734,1303785.5,1303785.5,1140,0,0,0,L,1122011218,1,123.81,122.91,0002,34,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793707,506779.00
05/25/2019 10:15,2,5.766,ACTIVE,216.67,355.88,60.017,1558793704,"201051344001093","174011545737251",28.51,32.80,0,320.71,394.65,166.3,158.6,0.765,1287074.7,1287074.7,1145,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793708,506780.00
05/25/2019 10:15,2,5.467,ACTIVE,217.80,355.88,60.006,1558793704,"201051344000458","174011545737251",28.37,34.30,0,321.31,394.05,157.0,149.6,0.747,1303195.0,1303195.0,1143,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793709,506781.00
05/25/2019 10:15,2,5.773,ALERT,215.32,353.47,60.012,1558793704,"201051344000890","174011545737251",27.93,37.50,0,297.87,395.85,163.4,155.8,0.756,1301988.5,1301988.5,1143,0,0,0,L,1122011218,1,123.81,121.78,0002,35,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793711,506782.00
05/25/2019 10:15,2,5.711,ACTIVE,217.80,352.57,60.017,1558793704,"201051344000988","174011545737251",18.27,31.30,0,317.40,388.94,105.7,100.1,0.499,1000485.5,1000485.5,1138,0,0,0,L,1122011218,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793712,506783.00
05/25/2019 10:15,2,5.520,ALERT,216.67,354.07,60.022,1558793704,"201051344000582","174011545737251",28.71,31.30,0,297.87,397.66,160.4,152.9,0.756,1280312.5,1280312.5,1140,0,0,0,L,1122011218,1,124.04,123.14,0002,28,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793714,506784.00
05/25/2019 10:15,2,5.613,ACTIVE,216.67,354.07,60.017,1558793704,"201051344000868","174011545737251",28.57,30.30,0,321.61,392.55,162.2,154.6,0.738,1288730.7,1288730.7,1142,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793715,506785.00
05/25/2019 10:15,2,5.494,ACTIVE,217.80,358.28,60.006,1558793704,"201051344000576","174011545737251",28.59,31.50,0,319.81,392.55,159.0,151.6,0.751,1306390.6,1306390.6,1145,0,0,0,L,1122011218,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793715,506786.00
05/25/2019 10:15,2,5.600,ACTIVE,217.80,356.18,59.980,1558793704,"201051344001158","174011545737251",28.19,33.30,0,320.41,392.25,160.0,152.5,0.747,1283189.6,1283189.6,1144,0,0,0,L,1122011218,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793716,506787.00
05/25/2019 10:15,2,5.627,ALERT,216.67,353.47,59.990,1558793704,"201051344000917","174011545737251",28.45,35.00,0,297.26,397.96,162.1,154.5,0.751,1296866.0,1296866.0,1146,0,0,0,L,1122011218,1,123.81,123.14,0002,31,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793718,506788.00
05/25/2019 10:15,2,5.660,ACTIVE,215.77,347.76,60.049,1558793704,"201051344000417","174011545737251",18.39,38.40,0,318.30,384.73,105.5,99.9,0.482,1036440.6,1036440.6,1141,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793719,506789.00
05/25/2019 10:15,2,5.664,ALERT,215.54,353.47,60.012,1558793704,"201051344000685","174011545737251",28.09,33.50,0,296.96,395.55,161.1,153.6,0.782,1303299.0,1303299.0,1145,0,0,0,L,1122011218,1,124.27,122.23,0002,33,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793721,506790.00
05/25/2019 10:15,2,5.783,ALERT,216.90,352.27,60.006,1558793704,"201051344000651","174011545737251",28.27,33.00,0,288.85,395.85,165.4,157.8,0.760,1296600.8,1296600.8,1143,0,0,0,L,1122011218,1,124.72,122.68,0002,28,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793723,506791.00
05/25/2019 10:15,2,5.723,ACTIVE,216.22,354.37,60.017,1558793704,"201051344000594","174011545737251",27.99,37.30,0,321.91,392.85,162.2,154.7,0.751,1308363.4,1308363.4,1144,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793724,506792.00
05/25/2019 10:15,2,5.693,ACTIVE,218.03,357.38,59.996,1558793704,"201051344000469","174011545737251",28.59,29.80,0,318.00,393.15,164.8,157.2,0.782,1288437.0,1288437.0,1144,0,0,0,L,1122011218,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793725,506793.00
05/25/2019 10:15,2,5.801,ACTIVE,216.90,354.97,60.006,1558793704,"201051344000585","174011545737251",28.27,33.80,0,319.81,392.55,166.0,158.3,0.778,1310341.9,1310341.9,1142,0,0,0,L,1122011218,1,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793726,506794.00
05/25/2019 10:15,2,5.562,ACTIVE,218.26,357.68,60.001,1558793704,"201051344000853","174011545737251",28.69,33.30,0,323.72,392.25,161.7,154.1,0.738,1311700.8,1311700.8,1142,0,0,0,L,1122011218,1,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793727,506795.00
05/25/2019 10:15,2,5.686,ACTIVE,215.77,353.77,60.017,1558793704,"201051344001145","174011545737251",28.19,33.00,0,321.31,391.94,162.3,154.8,0.756,1311548.9,1311548.9,1142,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793727,506796.00
05/25/2019 10:15,2,5.760,ALERT,216.22,354.97,60.001,1558793704,"201051344000438","174011545737251",28.43,33.30,0,298.17,396.75,165.8,158.1,0.773,1304882.9,1304882.9,1139,0,0,0,L,1122011218,1,124.04,122.91,0002,32,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793729,506797.00
05/25/2019 10:15,2,5.791,ACTIVE,216.45,353.47,59.996,1558793704,"201051344001135","174011545737251",28.27,32.80,0,321.91,392.55,165.7,158.0,0.760,1291741.8,1291741.8,1139,0,0,0,L,1122011218,1,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793730,506798.00
05/25/2019 10:15,2,5.523,ACTIVE,218.03,356.78,60.006,1558793704,"201051344000983","174011545737251",28.86,33.00,0,319.81,391.94,161.4,153.9,0.751,1309639.4,1309639.4,1141,0,0,0,L,1122011218,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793731,506799.00
05/25/2019 10:15,2,5.875,ALERT,216.67,354.97,60.006,1558793704,"201051344001203","174011545737251",28.43,36.50,0,292.46,400.36,169.2,161.3,0.782,1299504.0,1299504.0,1142,0,0,0,L,1122011218,1,124.49,122.68,0002,31,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793733,506800.00
05/25/2019 10:15,2,5.783,ALERT,215.54,351.97,60.001,1558793704,"201051344001230","174011545737251",28.47,35.60,0,282.54,399.76,166.6,158.9,0.791,1295283.3,1295283.3,1148,0,0,0,L,1122011218,1,123.59,122.23,0002,31,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793735,506801.00
05/25/2019 10:15,2,5.658,ALERT,215.54,354.67,60.043,1558793704,"201051344000646","174011545737251",28.78,35.80,0,295.46,398.56,165.0,157.3,0.791,1289063.0,1289063.0,1142,0,0,0,L,1122011218,1,123.81,122.23,0002,31,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793737,506802.00
05/25/2019 10:15,2,5.736,ACTIVE,216.90,354.97,60.001,1558793704,"201051344000867","174011545737251",28.35,36.80,0,321.91,391.94,164.7,157.0,0.742,1286802.6,1286802.6,1140,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793738,506803.00
05/25/2019 10:15,2,5.717,ACTIVE,216.90,355.58,60.006,1558793704,"201051344000633","174011545737251",28.29,37.30,0,321.01,391.94,163.8,156.1,0.760,1284143.2,1284143.2,1143,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793738,506804.00
05/25/2019 10:15,2,5.902,ALERT,215.77,352.87,60.012,1558793704,"201051344000955","174011545737251",28.33,37.80,0,296.96,400.06,169.4,161.6,0.795,1309392.2,1309392.2,1142,0,0,0,L,1122011218,1,123.36,122.68,0002,31,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793740,506805.00
05/25/2019 10:15,2,5.615,ACTIVE,217.35,357.38,60.012,1558793704,"201051344000648","174011545737251",28.25,31.50,0,319.81,391.94,160.7,153.2,0.756,1299028.5,1299028.5,1142,0,0,0,L,1122011218,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793741,506806.00
05/25/2019 10:15,2,5.689,ACTIVE,217.58,355.58,60.006,1558793704,"201051344000645","174011545737251",28.37,32.40,0,325.22,391.94,163.5,155.9,0.751,1304130.4,1304130.4,1141,0,0,0,L,1122011218,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793742,506807.00
05/25/2019 10:15,2,5.635,ACTIVE,217.58,356.18,60.022,1558793704,"201051344000569","174011545737251",28.75,31.30,0,319.81,392.55,164.1,156.4,0.769,1320530.1,1320530.1,1145,0,0,0,L,1122011218,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793743,506808.00
05/25/2019 10:15,2,5.682,ACTIVE,217.58,362.79,59.975,1558793704,"179051228000119","174011545737251",29.18,35.00,0,320.11,398.56,167.8,160.1,0.804,107269.7,107269.7,1148,0,0,0,L,46974696,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558793744,506809.00
05/25/2019 10:30,2,6.338,ACTIVE,218.48,359.78,60.054,1558794604,"201051344000579","174011545737251",28.61,35.20,0,320.41,399.16,183.7,175.3,0.862,1320791.4,1320791.4,1144,0,0,0,L,1122011218,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794605,506810.00
05/25/2019 10:30,2,6.432,ACTIVE,216.67,357.38,60.028,1558794604,"201051344001025","174011545737251",28.92,41.00,0,321.31,398.56,188.2,179.8,0.826,1303823.4,1303823.4,1142,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794606,506811.00
05/25/2019 10:30,2,5.242,ACTIVE,216.00,353.47,60.022,1558794604,"201051344001093","174011545737251",28.90,33.30,0,318.61,400.36,152.3,145.1,0.641,1287112.8,1287112.8,1146,0,0,0,L,1122011218,1,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794607,506812.00
05/25/2019 10:30,2,1.566,ACTIVE,212.83,346.26,60.038,1558794604,"201051344000458","174011545737251",28.90,33.80,0,318.91,402.16,45.8,42.3,0.389,1303230.9,1303230.9,1144,0,0,0,L,1122011218,1,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794608,506813.00
05/25/2019 10:30,2,1.688,ACTIVE,212.16,343.25,60.022,1558794604,"201051344000890","174011545737251",28.35,37.80,0,317.10,396.45,48.4,44.8,0.380,1302025.8,1302025.8,1145,0,0,0,L,1122011218,1,121.78,120.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794609,506814.00
05/25/2019 10:30,2,1.682,ACTIVE,212.61,344.15,60.028,1558794604,"201051344000988","174011545737251",18.17,30.80,0,316.50,388.64,31.0,28.0,0.261,1000509.5,1000509.5,1139,0,0,0,L,1122011218,1,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794610,506815.00
05/25/2019 10:30,2,1.621,ACTIVE,212.83,345.36,60.059,1558794604,"201051344000582","174011545737251",27.59,32.00,0,317.70,399.76,45.3,41.8,0.376,1280349.0,1280349.0,1142,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794611,506816.00
05/25/2019 10:30,2,1.602,ACTIVE,212.16,346.26,60.022,1558794604,"201051344000868","174011545737251",27.71,30.30,0,318.00,398.56,44.9,41.4,0.362,1288767.7,1288767.7,1143,0,0,0,L,1122011218,1,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794612,506817.00
05/25/2019 10:30,2,1.457,ACTIVE,213.06,346.26,60.059,1558794604,"201051344000576","174011545737251",27.85,31.00,0,319.21,399.16,41.1,37.8,0.345,1306426.8,1306426.8,1146,0,0,0,L,1122011218,1,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794613,506818.00
05/25/2019 10:30,2,1.539,ACTIVE,212.61,345.06,60.022,1558794604,"201051344001158","174011545737251",27.65,32.60,0,319.81,398.26,43.2,39.8,0.367,1283225.9,1283225.9,1145,0,0,0,L,1122011218,1,121.10,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794614,506819.00
05/25/2019 10:30,2,1.512,ACTIVE,212.38,345.06,60.028,1558794604,"201051344000917","174011545737251",28.13,35.20,0,318.61,397.96,43.2,39.8,0.367,1296902.6,1296902.6,1148,0,0,0,L,1122011218,1,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794615,506820.00
05/25/2019 10:30,2,1.996,ACTIVE,212.61,344.76,60.043,1558794604,"201051344000417","174011545737251",18.53,37.50,0,318.61,385.63,37.5,34.3,0.331,1036464.2,1036464.2,1142,0,0,0,L,1122011218,1,121.55,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794616,506821.00
05/25/2019 10:30,2,2.055,ACTIVE,212.38,348.66,60.017,1558794604,"201051344000685","174011545737251",26.46,33.50,0,314.40,395.85,55.0,51.1,0.482,1303335.3,1303335.3,1147,0,0,0,L,1122011218,1,122.46,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794617,506822.00
05/25/2019 10:30,2,1.766,ACTIVE,212.83,347.76,60.017,1558794604,"201051344000651","174011545737251",27.87,33.30,0,321.31,399.16,49.8,46.2,0.420,1296637.8,1296637.8,1145,0,0,0,L,1122011218,1,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794618,506823.00
05/25/2019 10:30,2,2.189,ACTIVE,212.38,349.26,60.022,1558794604,"201051344000594","174011545737251",25.96,37.80,0,319.21,399.16,57.6,53.7,0.508,1308399.6,1308399.6,1145,0,0,0,L,1122011218,1,121.33,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794618,506824.00
05/25/2019 10:30,2,2.547,ACTIVE,213.74,355.88,60.001,1558794604,"201051344000469","174011545737251",29.12,29.00,0,317.70,399.46,75.2,70.7,0.658,1288473.7,1288473.7,1145,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794619,506825.00
05/25/2019 10:30,2,2.777,ACTIVE,213.51,355.88,60.022,1558794604,"201051344000585","174011545737251",28.09,32.80,0,318.30,398.56,79.0,74.3,0.676,1310379.0,1310379.0,1143,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794620,506826.00
05/25/2019 10:30,2,4.561,ACTIVE,216.67,352.57,60.022,1558794604,"201051344000853","174011545737251",28.27,33.00,0,319.21,401.56,129.9,123.5,0.583,1311736.8,1311736.8,1143,0,0,0,L,1122011218,1,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794621,506827.00
05/25/2019 10:30,2,5.281,ACTIVE,214.41,347.46,60.022,1558794604,"201051344001145","174011545737251",22.24,32.40,0,319.81,398.26,119.5,113.4,0.566,1311585.0,1311585.0,1143,0,0,0,L,1122011218,1,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794622,506828.00
05/25/2019 10:30,2,2.230,ACTIVE,212.61,339.65,60.012,1558794604,"201051344000438","174011545737251",22.70,34.00,0,318.61,400.66,50.5,46.8,0.376,1304919.7,1304919.7,1141,0,0,0,L,1122011218,1,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794623,506829.00
05/25/2019 10:30,2,1.600,ACTIVE,212.16,342.05,60.012,1558794604,"201051344001135","174011545737251",25.50,32.80,0,318.91,399.46,41.5,38.1,0.340,1291778.5,1291778.5,1140,0,0,0,L,1122011218,1,121.55,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794624,506830.00
05/25/2019 10:30,2,1.490,ACTIVE,212.38,344.15,60.012,1558794604,"201051344000983","174011545737251",27.87,32.20,0,320.11,397.66,42.1,38.7,0.349,1309675.1,1309675.1,1142,0,0,0,L,1122011218,1,121.10,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794625,506831.00
05/25/2019 10:30,2,1.498,ACTIVE,212.38,342.95,60.006,1558794604,"201051344001203","174011545737251",27.51,35.40,0,318.91,399.76,41.8,38.4,0.349,1299541.3,1299541.3,1144,0,0,0,L,1122011218,1,122.01,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794626,506832.00
05/25/2019 10:30,2,1.445,ACTIVE,211.70,342.05,60.017,1558794604,"201051344001230","174011545737251",27.47,35.00,0,311.99,395.55,40.3,37.0,0.331,1295319.9,1295319.9,1150,0,0,0,L,1122011218,1,121.55,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794627,506833.00
05/25/2019 10:30,2,2.324,ACTIVE,212.16,350.77,60.017,1558794604,"201051344000646","174011545737251",25.25,34.50,0,315.30,399.16,59.8,55.8,0.561,1289099.1,1289099.1,1144,0,0,0,L,1122011218,1,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794628,506834.00
05/25/2019 10:30,2,3.721,ACTIVE,214.19,344.45,60.038,1558794604,"201051344000867","174011545737251",23.40,35.80,0,318.61,398.26,88.1,83.1,0.389,1286838.5,1286838.5,1141,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794629,506835.00
05/25/2019 10:30,2,4.287,ACTIVE,215.32,350.77,60.012,1558794604,"201051344000633","174011545737251",27.21,34.80,0,319.51,397.66,118.4,112.3,0.583,1284178.8,1284178.8,1144,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794630,506836.00
05/25/2019 10:30,2,4.695,ACTIVE,214.19,348.06,60.006,1558794604,"201051344000955","174011545737251",25.41,37.80,0,314.10,399.16,121.7,115.5,0.605,1309429.1,1309429.1,1144,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794630,506837.00
05/25/2019 10:30,2,4.062,ACTIVE,215.77,349.56,59.990,1558794604,"201051344000648","174011545737251",28.82,31.30,0,318.91,398.26,118.5,112.4,0.561,1299063.5,1299063.5,1143,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794631,506838.00
05/25/2019 10:30,2,5.320,ACTIVE,216.45,352.57,60.012,1558794604,"201051344000645","174011545737251",27.79,31.00,0,321.31,397.66,150.1,142.9,0.694,1304166.0,1304166.0,1142,0,0,0,L,1122011218,1,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794632,506839.00
05/25/2019 10:30,2,6.115,ACTIVE,217.58,358.28,60.001,1558794604,"201051344000569","174011545737251",29.04,30.80,0,319.21,399.16,179.8,171.7,0.835,1320565.6,1320565.6,1146,0,0,0,L,1122011218,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794633,506840.00
05/25/2019 10:30,2,5.646,ACTIVE,217.35,361.59,60.001,1558794604,"179051228000119","174011545737251",29.26,34.50,0,318.30,404.57,167.0,159.3,0.787,107306.1,107306.1,1149,0,0,0,L,46974696,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558794634,506841.00
05/25/2019 10:45,2,6.156,ACTIVE,218.03,358.28,60.033,1558795504,"201051344000579","174011545737251",28.37,36.30,0,318.61,401.86,176.9,168.8,0.835,1320830.1,1320830.1,1145,0,0,0,L,1122011218,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795505,506842.00
05/25/2019 10:45,2,6.291,ACTIVE,216.90,354.97,60.017,1558795504,"201051344001025","174011545737251",28.63,42.30,0,317.70,403.67,182.5,174.2,0.813,1303863.3,1303863.3,1143,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795506,506843.00
05/25/2019 10:45,2,6.264,ACTIVE,217.13,357.98,60.022,1558795504,"201051344001093","174011545737251",28.77,34.00,0,317.70,400.06,182.3,174.0,0.844,1287152.6,1287152.6,1147,0,0,0,L,1122011218,1,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795507,506844.00
05/25/2019 10:45,2,6.037,ACTIVE,218.03,357.98,60.022,1558795504,"201051344000458","174011545737251",28.27,34.80,0,318.61,399.16,172.7,164.8,0.809,1303268.9,1303268.9,1145,0,0,0,L,1122011218,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795508,506845.00
05/25/2019 10:45,2,6.287,ACTIVE,215.77,354.37,60.054,1558795504,"201051344000890","174011545737251",28.19,38.40,0,317.70,397.66,179.4,171.3,0.818,1302065.1,1302065.1,1146,0,0,0,L,1122011218,1,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795508,506846.00
05/25/2019 10:45,2,6.219,ACTIVE,218.03,354.07,60.028,1558795504,"201051344000988","174011545737251",18.45,31.30,0,319.51,388.64,116.4,110.4,0.544,1000534.9,1000534.9,1140,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795509,506847.00
05/25/2019 10:45,2,6.088,ACTIVE,217.13,357.38,60.017,1558795504,"201051344000582","174011545737251",28.73,32.20,0,315.30,399.16,177.1,169.0,0.822,1280387.8,1280387.8,1143,0,0,0,L,1122011218,1,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795510,506848.00
05/25/2019 10:45,2,6.176,ACTIVE,216.67,358.58,60.028,1558795504,"201051344000868","174011545737251",28.55,30.50,0,317.10,402.16,178.6,170.5,0.809,1288806.9,1288806.9,1144,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795511,506849.00
05/25/2019 10:45,2,6.094,ACTIVE,218.03,359.78,60.028,1558795504,"201051344000576","174011545737251",28.37,31.80,0,318.30,403.37,175.1,167.1,0.818,1306465.3,1306465.3,1147,0,0,0,L,1122011218,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795512,506850.00
05/25/2019 10:45,2,6.129,ACTIVE,217.80,356.78,60.038,1558795504,"201051344001158","174011545737251",28.31,32.80,0,318.30,400.66,175.6,167.6,0.818,1283264.6,1283264.6,1146,0,0,0,L,1122011218,1,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795513,506851.00
05/25/2019 10:45,2,6.094,ACTIVE,216.67,356.18,60.049,1558795504,"201051344000917","174011545737251",28.88,35.40,0,317.10,398.26,178.3,170.2,0.826,1296941.7,1296941.7,1149,0,0,0,L,1122011218,1,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795514,506852.00
05/25/2019 10:45,2,6.229,ACTIVE,216.00,349.56,60.033,1558795504,"201051344000417","174011545737251",18.33,37.30,0,314.40,385.33,115.7,109.7,0.548,1036489.5,1036489.5,1143,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795515,506853.00
05/25/2019 10:45,2,6.254,ACTIVE,215.54,354.67,60.028,1558795504,"201051344000685","174011545737251",28.09,34.00,0,314.10,397.66,177.9,169.8,0.853,1303374.3,1303374.3,1148,0,0,0,L,1122011218,1,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795516,506854.00
05/25/2019 10:45,2,6.271,ACTIVE,217.13,357.38,60.033,1558795504,"201051344000651","174011545737251",28.45,34.50,0,319.51,397.66,180.6,172.4,0.831,1296677.7,1296677.7,1146,0,0,0,L,1122011218,1,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795517,506855.00
05/25/2019 10:45,2,6.158,ACTIVE,216.00,354.67,60.028,1558795504,"201051344000594","174011545737251",28.35,38.80,0,317.10,399.16,176.7,168.7,0.818,1308438.6,1308438.6,1146,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795518,506856.00
05/25/2019 10:45,2,6.158,ACTIVE,218.03,359.18,60.033,1558795504,"201051344000469","174011545737251",28.69,30.00,0,315.00,403.67,178.8,170.6,0.857,1288513.4,1288513.4,1146,0,0,0,L,1122011218,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795519,506857.00
05/25/2019 10:45,2,6.271,ACTIVE,217.13,356.78,60.033,1558795504,"201051344000585","174011545737251",28.53,33.50,0,316.80,398.86,181.1,172.9,0.857,1310419.1,1310419.1,1144,0,0,0,L,1122011218,1,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795520,506858.00
05/25/2019 10:45,2,5.986,ACTIVE,218.48,358.88,60.028,1558795504,"201051344000853","174011545737251",29.04,33.50,0,320.71,401.26,175.9,167.9,0.822,1311775.9,1311775.9,1144,0,0,0,L,1122011218,1,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795520,506859.00
05/25/2019 10:45,2,6.207,ACTIVE,215.77,354.67,60.028,1558795504,"201051344001145","174011545737251",28.15,33.00,0,318.91,397.66,177.1,169.0,0.818,1311624.0,1311624.0,1144,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795521,506860.00
05/25/2019 10:45,2,6.166,ACTIVE,216.45,356.78,59.990,1558795504,"201051344000438","174011545737251",28.78,35.00,0,315.90,399.16,179.8,171.6,0.818,1304959.5,1304959.5,1142,0,0,0,L,1122011218,1,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795522,506861.00
05/25/2019 10:45,2,6.232,ACTIVE,216.67,354.97,60.043,1558795504,"201051344001135","174011545737251",28.51,33.30,0,318.30,398.56,179.8,171.7,0.818,1291818.5,1291818.5,1141,0,0,0,L,1122011218,1,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795523,506862.00
05/25/2019 10:45,2,6.061,ACTIVE,218.03,359.48,60.033,1558795504,"201051344000983","174011545737251",28.51,33.30,0,317.70,397.05,174.9,166.9,0.822,1309714.0,1309714.0,1143,0,0,0,L,1122011218,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795524,506863.00
05/25/2019 10:45,2,6.328,ACTIVE,216.67,357.68,60.043,1558795504,"201051344001203","174011545737251",28.57,37.50,0,318.30,402.46,183.1,174.8,0.862,1299582.0,1299582.0,1145,0,0,0,L,1122011218,1,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795525,506864.00
05/25/2019 10:45,2,6.229,ACTIVE,215.32,354.07,60.033,1558795504,"201051344001230","174011545737251",28.59,35.80,0,314.40,394.05,180.2,172.0,0.857,1295359.8,1295359.8,1151,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795526,506865.00
05/25/2019 10:45,2,6.197,ACTIVE,215.77,355.58,59.996,1558795504,"201051344000646","174011545737251",28.49,36.30,0,312.89,398.56,178.8,170.6,0.840,1289138.9,1289138.9,1145,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795527,506866.00
05/25/2019 10:45,2,6.111,ACTIVE,216.90,356.78,60.028,1558795504,"201051344000867","174011545737251",28.65,36.50,0,319.51,399.76,177.3,169.2,0.795,1286878.0,1286878.0,1142,0,0,0,L,1122011218,1,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795528,506867.00
05/25/2019 10:45,2,6.174,ACTIVE,216.90,357.98,60.033,1558795504,"201051344000633","174011545737251",28.19,36.00,0,318.61,397.05,176.3,168.2,0.835,1284218.1,1284218.1,1145,0,0,0,L,1122011218,1,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795529,506868.00
05/25/2019 10:45,2,6.209,ACTIVE,215.77,355.58,60.059,1558795504,"201051344000955","174011545737251",28.88,38.80,0,313.80,397.66,181.7,173.4,0.853,1309469.7,1309469.7,1145,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795530,506869.00
05/25/2019 10:45,2,6.053,ACTIVE,217.35,357.98,60.049,1558795504,"201051344000648","174011545737251",28.09,32.60,0,317.10,400.96,172.1,164.2,0.809,1299102.1,1299102.1,1144,0,0,0,L,1122011218,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795531,506870.00
05/25/2019 10:45,2,6.092,ACTIVE,217.58,357.38,60.017,1558795504,"201051344000645","174011545737251",28.41,32.60,0,319.51,400.96,175.2,167.2,0.795,1304205.2,1304205.2,1143,0,0,0,L,1122011218,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795532,506871.00
05/25/2019 10:45,2,6.021,ACTIVE,217.80,358.28,60.022,1558795504,"201051344000569","174011545737251",28.75,31.30,0,316.80,401.26,175.2,167.2,0.818,1320604.9,1320604.9,1147,0,0,0,L,1122011218,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795533,506872.00
05/25/2019 10:45,2,6.080,ACTIVE,217.80,363.99,60.022,1558795504,"179051228000119","174011545737251",29.08,35.60,0,318.30,403.97,179.1,171.0,0.862,107346.2,107346.2,1150,0,0,0,L,46974696,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558795533,506873.00
05/25/2019 11:00,2,4.490,ACTIVE,216.22,351.37,59.990,1558796404,"201051344000579","174011545737251",27.99,38.80,0,319.21,401.26,127.3,120.9,0.614,1320872.1,1320872.1,1146,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796405,506874.00
05/25/2019 11:00,2,5.301,ACTIVE,215.54,349.86,60.001,1558796404,"201051344001025","174011545737251",27.06,42.50,0,320.71,421.40,145.4,138.4,0.667,1303906.7,1303906.7,1144,0,0,0,L,1122011218,1,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796406,506875.00
05/25/2019 11:00,2,6.334,ACTIVE,216.67,355.88,60.001,1558796404,"201051344001093","174011545737251",27.21,34.50,0,317.70,401.26,175.1,167.1,0.818,1287196.0,1287196.0,1148,0,0,0,L,1122011218,1,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796407,506876.00
05/25/2019 11:00,2,6.307,ACTIVE,218.03,357.68,59.996,1558796404,"201051344000458","174011545737251",28.05,37.50,0,317.70,397.96,179.2,171.1,0.826,1303310.1,1303310.1,1146,0,0,0,L,1122011218,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796408,506877.00
05/25/2019 11:00,2,6.580,ACTIVE,215.77,356.18,60.001,1558796404,"201051344000890","174011545737251",27.81,39.80,0,319.21,400.66,185.4,177.1,0.857,1302107.8,1302107.8,1147,0,0,0,L,1122011218,1,124.04,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796409,506878.00
05/25/2019 11:00,2,6.414,ACTIVE,218.26,354.97,59.990,1558796404,"201051344000988","174011545737251",18.45,33.00,0,320.11,389.54,120.0,113.9,0.566,1000562.3,1000562.3,1141,0,0,0,L,1122011218,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796410,506879.00
05/25/2019 11:00,2,6.457,ACTIVE,217.13,357.08,59.964,1558796404,"201051344000582","174011545737251",28.01,33.30,0,317.40,401.26,183.2,174.9,0.849,1280429.9,1280429.9,1144,0,0,0,L,1122011218,1,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796411,506880.00
05/25/2019 11:00,2,6.377,ACTIVE,216.90,358.28,59.985,1558796404,"201051344000868","174011545737251",28.55,32.00,0,317.40,400.06,184.6,176.2,0.840,1288849.5,1288849.5,1145,0,0,0,L,1122011218,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796412,506881.00
05/25/2019 11:00,2,6.232,ACTIVE,218.26,359.78,59.985,1558796404,"201051344000576","174011545737251",28.63,33.50,0,319.51,401.26,180.6,172.3,0.840,1306507.0,1306507.0,1148,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796413,506882.00
05/25/2019 11:00,2,6.406,ACTIVE,218.26,358.28,59.996,1558796404,"201051344001158","174011545737251",27.89,35.00,0,317.40,400.36,180.9,172.7,0.844,1283306.4,1283306.4,1147,0,0,0,L,1122011218,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796414,506883.00
05/25/2019 11:00,2,6.361,ACTIVE,216.90,356.78,59.990,1558796404,"201051344000917","174011545737251",28.55,36.80,0,318.30,400.36,183.9,175.6,0.866,1296984.1,1296984.1,1150,0,0,0,L,1122011218,1,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796415,506884.00
05/25/2019 11:00,2,6.412,ACTIVE,216.00,349.56,60.001,1558796404,"201051344000417","174011545737251",18.29,38.40,0,318.30,389.24,118.8,112.7,0.561,1036516.9,1036516.9,1144,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796415,506885.00
05/25/2019 11:00,2,6.475,ACTIVE,215.54,356.78,59.990,1558796404,"201051344000685","174011545737251",27.71,35.60,0,315.00,400.06,181.6,173.4,0.875,1303416.6,1303416.6,1149,0,0,0,L,1122011218,1,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796416,506886.00
05/25/2019 11:00,2,6.477,ACTIVE,217.35,357.38,59.990,1558796404,"201051344000651","174011545737251",28.35,35.60,0,318.30,398.86,185.9,177.5,0.849,1296720.6,1296720.6,1147,0,0,0,L,1122011218,1,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796417,506887.00
05/25/2019 11:00,2,6.449,ACTIVE,216.45,357.38,59.980,1558796404,"201051344000594","174011545737251",27.81,40.20,0,316.50,399.46,181.9,173.6,0.831,1308480.7,1308480.7,1147,0,0,0,L,1122011218,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796418,506888.00
05/25/2019 11:00,2,6.404,ACTIVE,218.48,360.08,60.012,1558796404,"201051344000469","174011545737251",28.53,31.50,0,316.50,401.56,185.0,176.6,0.884,1288556.0,1288556.0,1147,0,0,0,L,1122011218,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796419,506889.00
05/25/2019 11:00,2,6.488,ALERT,217.13,360.08,59.985,1558796404,"201051344000585","174011545737251",28.49,34.50,0,299.97,401.26,187.1,178.7,0.866,1310462.1,1310462.1,1145,0,0,0,L,1122011218,1,123.81,123.59,0002,31,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796421,506890.00
05/25/2019 11:00,2,6.346,ACTIVE,218.93,360.69,59.985,1558796404,"201051344000853","174011545737251",28.37,34.50,0,319.81,405.17,182.2,174.0,0.849,1311817.9,1311817.9,1145,0,0,0,L,1122011218,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796422,506891.00
05/25/2019 11:00,2,6.398,ACTIVE,215.54,354.67,60.017,1558796404,"201051344001145","174011545737251",28.21,34.80,0,318.91,400.06,182.7,174.4,0.853,1311666.2,1311666.2,1145,0,0,0,L,1122011218,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796423,506892.00
05/25/2019 11:00,2,6.520,ACTIVE,216.45,356.48,59.990,1558796404,"201051344000438","174011545737251",28.05,37.00,0,317.70,401.86,185.2,176.9,0.849,1305002.3,1305002.3,1143,0,0,0,L,1122011218,1,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796424,506893.00
05/25/2019 11:00,2,6.547,ACTIVE,216.67,356.78,59.990,1558796404,"201051344001135","174011545737251",28.09,35.40,0,320.71,400.66,186.3,177.9,0.866,1291861.4,1291861.4,1142,0,0,0,L,1122011218,1,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796425,506894.00
05/25/2019 11:00,2,6.342,ACTIVE,218.26,359.48,59.990,1558796404,"201051344000983","174011545737251",28.27,35.20,0,318.91,400.36,181.6,173.4,0.853,1309755.8,1309755.8,1144,0,0,0,L,1122011218,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796426,506895.00
05/25/2019 11:00,2,6.605,ACTIVE,217.13,356.18,59.996,1558796404,"201051344001203","174011545737251",28.31,39.50,0,315.60,416.89,189.3,180.8,0.871,1299625.6,1299625.6,1146,0,0,0,L,1122011218,1,124.72,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796427,506896.00
05/25/2019 11:00,2,6.457,ACTIVE,215.54,354.97,59.985,1558796404,"201051344001230","174011545737251",28.49,37.00,0,315.30,397.05,186.3,177.9,0.888,1295402.8,1295402.8,1152,0,0,0,L,1122011218,1,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796428,506897.00
05/25/2019 11:00,2,6.523,ACTIVE,215.77,356.48,59.985,1558796404,"201051344000646","174011545737251",27.91,38.00,0,315.30,400.66,184.4,176.0,0.866,1289181.4,1289181.4,1146,0,0,0,L,1122011218,1,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796429,506898.00
05/25/2019 11:00,2,6.469,ACTIVE,217.35,356.48,60.006,1558796404,"201051344000867","174011545737251",27.93,39.30,0,318.91,400.06,182.9,174.7,0.831,1286920.2,1286920.2,1143,0,0,0,L,1122011218,1,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796429,506899.00
05/25/2019 11:00,2,6.426,ACTIVE,217.35,357.38,59.996,1558796404,"201051344000633","174011545737251",27.95,38.40,0,318.30,401.26,182.0,173.8,0.862,1284260.1,1284260.1,1146,0,0,0,L,1122011218,1,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796430,506900.00
05/25/2019 11:00,2,6.605,ACTIVE,216.00,355.58,59.990,1558796404,"201051344000955","174011545737251",27.97,40.20,0,314.10,400.66,187.1,178.6,0.875,1309512.9,1309512.9,1146,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796431,506901.00
05/25/2019 11:00,2,6.297,ACTIVE,217.80,357.68,59.990,1558796404,"201051344000648","174011545737251",28.09,33.50,0,318.00,399.46,179.1,170.9,0.844,1299143.3,1299143.3,1145,0,0,0,L,1122011218,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796432,506902.00
05/25/2019 11:00,2,6.369,ACTIVE,218.03,359.18,59.996,1558796404,"201051344000645","174011545737251",28.19,34.30,0,314.70,399.76,181.8,173.5,0.822,1304247.1,1304247.1,1144,0,0,0,L,1122011218,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796433,506903.00
05/25/2019 11:00,2,6.340,ACTIVE,218.03,359.78,59.980,1558796404,"201051344000569","174011545737251",28.61,32.80,0,318.91,400.66,183.7,175.4,0.866,1320647.0,1320647.0,1148,0,0,0,L,1122011218,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796434,506904.00
