ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 11:00,2,6.447,ACTIVE,218.03,364.89,59.985,1558796404,"179051228000119","174011545737251",28.55,37.00,0,321.61,406.67,186.3,177.9,0.902,107389.0,107389.0,1151,0,0,0,L,46974696,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558796435,506905.00
05/25/2019 11:15,2,6.404,ACTIVE,218.71,360.69,59.990,1558797304,"201051344000579","174011545737251",28.73,37.00,0,320.11,406.67,186.2,177.8,0.879,1320916.2,1320916.2,1147,0,0,0,L,1122011218,1,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797305,506906.00
05/25/2019 11:15,2,6.664,ACTIVE,216.90,357.98,59.980,1558797304,"201051344001025","174011545737251",28.53,41.80,0,319.21,402.46,192.5,183.9,0.879,1303952.2,1303952.2,1145,0,0,0,L,1122011218,1,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797306,506907.00
05/25/2019 11:15,2,6.562,ACTIVE,216.90,357.38,59.990,1558797304,"201051344001093","174011545737251",28.84,35.00,0,319.81,403.37,191.7,183.1,0.888,1287241.4,1287241.4,1149,0,0,0,L,1122011218,1,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797307,506908.00
05/25/2019 11:15,2,6.316,ACTIVE,218.48,359.18,59.990,1558797304,"201051344000458","174011545737251",28.84,37.80,0,319.21,402.77,184.6,176.3,0.849,1303353.5,1303353.5,1147,0,0,0,L,1122011218,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797308,506909.00
05/25/2019 11:15,2,6.633,ACTIVE,215.77,354.37,59.985,1558797304,"201051344000890","174011545737251",28.11,40.20,0,319.51,403.67,188.8,180.3,0.871,1302152.4,1302152.4,1148,0,0,0,L,1122011218,1,124.04,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797309,506910.00
05/25/2019 11:15,2,6.650,ACTIVE,218.48,354.67,59.996,1558797304,"201051344000988","174011545737251",18.37,32.40,0,318.00,393.45,123.8,117.6,0.579,1000591.2,1000591.2,1142,0,0,0,L,1122011218,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797310,506911.00
05/25/2019 11:15,2,6.578,ACTIVE,217.13,356.48,59.996,1558797304,"201051344000582","174011545737251",28.15,33.80,0,318.30,402.46,187.6,179.1,0.857,1280474.0,1280474.0,1145,0,0,0,L,1122011218,1,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797311,506912.00
05/25/2019 11:15,2,6.619,ACTIVE,217.13,359.48,59.985,1558797304,"201051344000868","174011545737251",28.45,32.20,0,318.91,402.16,190.8,182.2,0.866,1288894.2,1288894.2,1146,0,0,0,L,1122011218,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797312,506913.00
05/25/2019 11:15,2,6.490,ACTIVE,218.48,361.29,59.996,1558797304,"201051344000576","174011545737251",28.37,32.60,0,318.91,407.57,186.3,177.9,0.875,1306550.8,1306550.8,1149,0,0,0,L,1122011218,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797313,506914.00
05/25/2019 11:15,2,6.557,ACTIVE,218.48,359.78,59.996,1558797304,"201051344001158","174011545737251",27.87,34.30,0,317.10,404.87,185.1,176.7,0.857,1283350.2,1283350.2,1148,0,0,0,L,1122011218,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797314,506915.00
05/25/2019 11:15,2,6.477,ACTIVE,216.67,355.28,60.001,1558797304,"201051344000917","174011545737251",28.43,36.50,0,319.81,403.97,186.3,177.9,0.884,1297028.6,1297028.6,1151,0,0,0,L,1122011218,1,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797315,506916.00
05/25/2019 11:15,2,6.502,ACTIVE,216.00,349.86,59.996,1558797304,"201051344000417","174011545737251",18.29,38.60,0,318.91,387.14,120.5,114.4,0.561,1036545.5,1036545.5,1145,0,0,0,L,1122011218,1,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797315,506917.00
05/25/2019 11:15,2,6.555,ACTIVE,215.54,355.28,59.985,1558797304,"201051344000685","174011545737251",27.85,36.00,0,317.10,401.56,184.8,176.5,0.897,1303460.6,1303460.6,1150,0,0,0,L,1122011218,1,124.27,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797316,506918.00
05/25/2019 11:15,2,6.629,ACTIVE,217.13,357.08,59.996,1558797304,"201051344000651","174011545737251",28.27,36.50,0,320.71,402.16,189.7,181.1,0.853,1296765.6,1296765.6,1148,0,0,0,L,1122011218,1,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797318,506919.00
05/25/2019 11:15,2,6.441,ACTIVE,216.67,358.58,59.996,1558797304,"201051344000594","174011545737251",28.69,41.50,0,318.91,401.56,187.1,178.7,0.849,1308524.8,1308524.8,1148,0,0,0,L,1122011218,1,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797319,506920.00
05/25/2019 11:15,2,6.490,ACTIVE,218.71,360.99,59.990,1558797304,"201051344000469","174011545737251",29.06,30.80,0,316.80,406.97,191.0,182.4,0.902,1288600.8,1288600.8,1148,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797320,506921.00
05/25/2019 11:15,2,6.701,ACTIVE,217.13,359.78,59.964,1558797304,"201051344000585","174011545737251",28.47,35.00,0,318.30,401.56,193.2,184.5,0.893,1310507.5,1310507.5,1147,0,0,0,L,1122011218,1,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797321,506922.00
05/25/2019 11:15,2,6.500,ACTIVE,218.93,360.08,59.990,1558797304,"201051344000853","174011545737251",28.75,33.50,0,319.21,407.57,189.1,180.6,0.893,1311862.1,1311862.1,1146,0,0,0,L,1122011218,1,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797322,506923.00
05/25/2019 11:15,2,6.602,ACTIVE,216.00,355.58,59.990,1558797304,"201051344001145","174011545737251",28.25,35.20,0,321.01,401.86,188.8,180.3,0.879,1311710.4,1311710.4,1146,0,0,0,L,1122011218,1,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797323,506924.00
05/25/2019 11:15,2,6.689,ACTIVE,216.45,358.28,59.985,1558797304,"201051344000438","174011545737251",28.13,37.50,0,316.20,428.01,190.4,181.9,0.893,1305046.9,1305046.9,1144,0,0,0,L,1122011218,1,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797323,506925.00
05/25/2019 11:15,2,6.682,ALERT,216.90,356.78,60.017,1558797304,"201051344001135","174011545737251",28.31,35.80,0,300.87,401.86,191.5,182.9,0.866,1291906.1,1291906.1,1143,0,0,0,L,1122011218,1,124.27,122.91,0002,32,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797325,506926.00
05/25/2019 11:15,2,6.479,ACTIVE,218.71,360.69,59.990,1558797304,"201051344000983","174011545737251",28.75,33.80,0,319.51,403.07,188.5,180.0,0.884,1309799.8,1309799.8,1145,0,0,0,L,1122011218,1,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797326,506927.00
05/25/2019 11:15,2,6.633,ACTIVE,217.13,357.08,59.990,1558797304,"201051344001203","174011545737251",28.92,39.30,0,318.30,403.67,194.2,185.6,0.915,1299671.3,1299671.3,1147,0,0,0,L,1122011218,1,124.72,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797327,506928.00
05/25/2019 11:15,2,6.695,ACTIVE,215.54,355.28,59.996,1558797304,"201051344001230","174011545737251",28.25,37.30,0,314.40,403.07,191.6,183.0,0.910,1295447.7,1295447.7,1153,0,0,0,L,1122011218,1,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797328,506929.00
05/25/2019 11:15,2,6.629,ACTIVE,215.77,356.48,60.022,1558797304,"201051344000646","174011545737251",28.41,38.20,0,313.80,407.27,190.7,182.1,0.897,1289226.0,1289226.0,1147,0,0,0,L,1122011218,1,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797329,506930.00
05/25/2019 11:15,2,6.605,ACTIVE,217.58,358.88,60.001,1558797304,"201051344000867","174011545737251",28.39,38.40,0,318.91,401.86,190.1,181.5,0.871,1286964.5,1286964.5,1144,0,0,0,L,1122011218,1,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797330,506931.00
05/25/2019 11:15,2,6.637,ACTIVE,217.58,359.48,59.996,1558797304,"201051344000633","174011545737251",28.07,38.00,0,319.51,402.77,188.6,180.1,0.893,1284304.1,1284304.1,1147,0,0,0,L,1122011218,1,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797331,506932.00
05/25/2019 11:15,2,6.645,ACTIVE,216.00,354.37,59.996,1558797304,"201051344000955","174011545737251",28.77,40.80,0,317.40,403.37,193.3,184.7,0.910,1309558.0,1309558.0,1147,0,0,0,L,1122011218,1,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797332,506933.00
05/25/2019 11:15,2,6.367,ACTIVE,218.26,358.88,59.996,1558797304,"201051344000648","174011545737251",28.88,33.50,0,318.91,402.46,186.4,178.0,0.866,1299186.7,1299186.7,1146,0,0,0,L,1122011218,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797333,506934.00
05/25/2019 11:15,2,6.609,ACTIVE,218.48,360.38,60.022,1558797304,"201051344000645","174011545737251",28.23,33.80,0,320.41,402.16,189.0,180.5,0.857,1304291.1,1304291.1,1145,0,0,0,L,1122011218,1,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797334,506935.00
05/25/2019 11:15,2,6.502,ACTIVE,218.48,359.48,59.990,1558797304,"201051344000569","174011545737251",28.84,32.60,0,318.91,403.07,189.8,181.3,0.888,1320691.4,1320691.4,1149,0,0,0,L,1122011218,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797335,506936.00
05/25/2019 11:15,2,6.562,ACTIVE,218.48,365.49,60.006,1558797304,"179051228000119","174011545737251",29.00,37.00,0,319.21,407.87,192.7,184.0,0.932,107434.1,107434.1,1152,0,0,0,L,46974696,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558797336,506937.00
05/25/2019 11:30,2,6.980,ACTIVE,219.39,363.39,59.985,1558798205,"201051344000579","174011545737251",27.95,36.00,0,318.91,408.78,197.4,188.6,0.932,1320962.2,1320962.2,1148,0,0,0,L,1122011218,1,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798206,506938.00
05/25/2019 11:30,2,7.016,ACTIVE,217.58,360.08,59.996,1558798205,"201051344001025","174011545737251",28.77,41.00,0,325.82,403.67,204.3,195.3,0.902,1303999.7,1303999.7,1146,0,0,0,L,1122011218,1,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798207,506939.00
05/25/2019 11:30,2,6.965,ACTIVE,217.58,360.99,60.001,1558798205,"201051344001093","174011545737251",28.80,34.80,0,312.59,408.78,203.2,194.2,0.937,1287288.6,1287288.6,1150,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798208,506940.00
05/25/2019 11:30,2,6.732,ACTIVE,219.39,361.29,59.996,1558798205,"201051344000458","174011545737251",28.71,37.00,0,320.11,408.48,195.7,187.0,0.893,1303398.9,1303398.9,1148,0,0,0,L,1122011218,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798209,506941.00
05/25/2019 11:30,2,7.029,ACTIVE,216.45,357.98,60.001,1558798205,"201051344000890","174011545737251",28.11,40.40,0,319.81,404.87,200.2,191.3,0.928,1302198.8,1302198.8,1149,0,0,0,L,1122011218,1,124.49,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798210,506942.00
05/25/2019 11:30,2,6.984,ACTIVE,219.39,357.08,59.990,1558798205,"201051344000988","174011545737251",18.49,30.80,0,318.30,386.83,130.8,124.3,0.610,1000621.4,1000621.4,1143,0,0,0,L,1122011218,1,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798211,506943.00
05/25/2019 11:30,2,6.971,ACTIVE,217.80,359.18,59.996,1558798205,"201051344000582","174011545737251",28.07,34.00,0,319.21,411.78,198.2,189.3,0.919,1280520.0,1280520.0,1146,0,0,0,L,1122011218,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798212,506944.00
05/25/2019 11:30,2,6.893,ACTIVE,218.03,361.29,59.996,1558798205,"201051344000868","174011545737251",28.84,30.50,0,322.51,412.98,201.4,192.4,0.915,1288940.9,1288940.9,1147,0,0,0,L,1122011218,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798212,506945.00
05/25/2019 11:30,2,6.771,ACTIVE,219.16,361.29,60.033,1558798205,"201051344000576","174011545737251",28.80,31.00,0,317.70,415.69,197.3,188.5,0.893,1306596.6,1306596.6,1150,0,0,0,L,1122011218,1,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798213,506946.00
05/25/2019 11:30,2,6.830,ACTIVE,219.39,362.49,59.996,1558798205,"201051344001158","174011545737251",28.59,33.30,0,320.71,407.87,197.9,189.1,0.915,1283396.0,1283396.0,1149,0,0,0,L,1122011218,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798214,506947.00
05/25/2019 11:30,2,6.875,ACTIVE,217.58,359.48,60.033,1558798205,"201051344000917","174011545737251",28.67,35.80,0,320.71,405.77,199.7,190.8,0.932,1297074.9,1297074.9,1152,0,0,0,L,1122011218,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798215,506948.00
05/25/2019 11:30,2,6.973,ACTIVE,216.67,352.87,59.990,1558798205,"201051344000417","174011545737251",18.27,37.80,0,316.20,382.63,129.0,122.6,0.601,1036575.3,1036575.3,1146,0,0,0,L,1122011218,1,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798216,506949.00
05/25/2019 11:30,2,6.908,ACTIVE,216.45,358.88,60.001,1558798205,"201051344000685","174011545737251",28.15,35.60,0,313.20,403.97,196.9,188.1,0.950,1303506.5,1303506.5,1151,0,0,0,L,1122011218,1,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798217,506950.00
05/25/2019 11:30,2,7.023,ACTIVE,218.03,361.59,60.012,1558798205,"201051344000651","174011545737251",28.41,35.80,0,318.61,418.09,202.0,193.0,0.910,1296812.6,1296812.6,1149,0,0,0,L,1122011218,1,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798218,506951.00
05/25/2019 11:30,2,6.926,ACTIVE,217.35,360.99,60.001,1558798205,"201051344000594","174011545737251",28.33,41.50,0,322.51,403.37,198.6,189.8,0.906,1308570.8,1308570.8,1149,0,0,0,L,1122011218,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798219,506952.00
05/25/2019 11:30,2,6.928,ACTIVE,219.61,363.69,60.001,1558798205,"201051344000469","174011545737251",28.78,29.80,0,317.40,410.28,201.9,192.9,0.959,1288647.6,1288647.6,1149,0,0,0,L,1122011218,1,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798220,506953.00
05/25/2019 11:30,2,7.016,ACTIVE,218.03,361.29,60.001,1558798205,"201051344000585","174011545737251",28.75,34.00,0,318.91,403.37,204.3,195.2,0.959,1310554.9,1310554.9,1148,0,0,0,L,1122011218,1,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798221,506954.00
05/25/2019 11:30,2,6.748,ACTIVE,219.84,363.39,60.006,1558798205,"201051344000853","174011545737251",29.24,32.20,0,322.81,409.98,199.8,190.9,0.937,1311908.4,1311908.4,1147,0,0,0,L,1122011218,1,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798222,506955.00
05/25/2019 11:30,2,6.863,ACTIVE,216.45,356.18,59.985,1558798205,"201051344001145","174011545737251",28.67,34.00,0,323.72,403.97,199.2,190.4,0.897,1311756.6,1311756.6,1147,0,0,0,L,1122011218,1,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798223,506956.00
05/25/2019 11:30,2,6.953,ACTIVE,217.35,359.18,60.001,1558798205,"201051344000438","174011545737251",28.53,37.50,0,321.01,403.97,200.8,191.9,0.928,1305093.5,1305093.5,1145,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798224,506957.00
05/25/2019 11:30,2,6.865,ACTIVE,217.80,360.38,59.964,1558798205,"201051344001135","174011545737251",28.98,34.00,0,316.20,412.98,201.4,192.5,0.910,1291953.0,1291953.0,1145,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798224,506958.00
05/25/2019 11:30,2,6.842,ACTIVE,219.39,361.89,59.996,1558798205,"201051344000983","174011545737251",28.65,31.80,0,318.91,405.17,198.5,189.6,0.932,1309845.8,1309845.8,1146,0,0,0,L,1122011218,1,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798225,506959.00
05/25/2019 11:30,2,7.027,ACTIVE,217.80,360.08,60.028,1558798205,"201051344001203","174011545737251",28.78,39.00,0,318.91,415.99,204.9,195.8,0.955,1299718.7,1299718.7,1148,0,0,0,L,1122011218,1,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798226,506960.00
05/25/2019 11:30,2,7.035,ACTIVE,216.45,359.18,60.001,1558798205,"201051344001230","174011545737251",28.37,37.00,0,318.00,404.87,202.1,193.1,0.932,1295494.4,1295494.4,1154,0,0,0,L,1122011218,1,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798227,506961.00
05/25/2019 11:30,2,6.883,ACTIVE,216.67,358.88,60.038,1558798205,"201051344000646","174011545737251",28.80,36.80,0,318.00,405.17,200.9,192.0,0.950,1289272.5,1289272.5,1148,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798228,506962.00
05/25/2019 11:30,2,6.908,ACTIVE,218.26,360.08,59.980,1558798205,"201051344000867","174011545737251",28.61,36.00,0,321.31,410.88,200.0,191.1,0.910,1287010.7,1287010.7,1145,0,0,0,L,1122011218,1,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798229,506963.00
05/25/2019 11:30,2,6.924,ACTIVE,218.48,361.59,60.006,1558798205,"201051344000633","174011545737251",28.41,35.80,0,318.00,403.37,199.2,190.3,0.932,1284349.9,1284349.9,1148,0,0,0,L,1122011218,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798230,506964.00
05/25/2019 11:30,2,7.057,ACTIVE,216.67,356.48,60.017,1558798205,"201051344000955","174011545737251",28.43,40.80,0,318.00,407.87,203.0,194.0,0.950,1309605.0,1309605.0,1148,0,0,0,L,1122011218,1,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798231,506965.00
05/25/2019 11:30,2,6.744,ACTIVE,218.93,360.69,60.012,1558798205,"201051344000648","174011545737251",28.73,32.60,0,318.61,406.37,196.2,187.4,0.915,1299231.9,1299231.9,1147,0,0,0,L,1122011218,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798232,506966.00
05/25/2019 11:30,2,6.949,ACTIVE,219.16,362.19,60.006,1558798205,"201051344000645","174011545737251",28.37,32.80,0,324.02,408.18,199.6,190.7,0.906,1304337.1,1304337.1,1146,0,0,0,L,1122011218,1,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798233,506967.00
05/25/2019 11:30,2,6.756,ACTIVE,219.39,363.99,60.043,1558798205,"201051344000569","174011545737251",29.28,32.00,0,318.30,408.18,200.1,191.2,0.932,1320737.6,1320737.6,1150,0,0,0,L,1122011218,1,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798234,506968.00
05/25/2019 11:30,2,6.922,ACTIVE,219.39,368.50,60.012,1558798205,"179051228000119","174011545737251",29.00,36.00,0,321.01,408.78,203.2,194.2,0.977,107481.0,107481.0,1153,0,0,0,L,46974696,1,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558798235,506969.00
05/25/2019 11:45,2,7.160,ACTIVE,219.39,364.29,60.054,1558799104,"201051344000579","174011545737251",28.45,35.80,0,337.24,410.88,206.3,197.2,0.968,1321010.4,1321010.4,1149,0,0,0,L,1122011218,1,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799105,506970.00
05/25/2019 11:45,2,7.293,ACTIVE,217.58,359.48,60.043,1558799104,"201051344001025","174011545737251",28.86,40.60,0,325.52,408.48,213.1,203.7,0.946,1304049.5,1304049.5,1147,0,0,0,L,1122011218,1,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799106,506971.00
05/25/2019 11:45,2,7.230,ACTIVE,217.80,362.49,60.059,1558799104,"201051344001093","174011545737251",28.90,34.00,0,330.03,407.27,211.7,202.4,0.963,1287338.1,1287338.1,1151,0,0,0,L,1122011218,1,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799107,506972.00
05/25/2019 11:45,2,7.104,ACTIVE,219.39,362.79,60.054,1558799104,"201051344000458","174011545737251",28.37,38.20,0,333.93,412.08,204.2,195.1,0.937,1303446.6,1303446.6,1149,0,0,0,L,1122011218,1,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799108,506973.00
05/25/2019 11:45,2,7.344,ACTIVE,216.45,357.38,60.059,1558799104,"201051344000890","174011545737251",28.05,40.20,0,330.03,406.97,208.6,199.4,0.959,1302247.5,1302247.5,1150,0,0,0,L,1122011218,1,124.49,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799109,506974.00
05/25/2019 11:45,2,7.188,ACTIVE,219.16,357.08,60.086,1558799104,"201051344000988","174011545737251",18.69,30.00,0,338.14,389.24,136.1,129.4,0.623,1000653.1,1000653.1,1144,0,0,0,L,1122011218,1,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799110,506975.00
05/25/2019 11:45,2,7.248,ACTIVE,217.80,359.18,60.059,1558799104,"201051344000582","174011545737251",28.19,33.80,0,329.73,406.07,206.7,197.6,0.959,1280568.3,1280568.3,1147,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799111,506976.00
05/25/2019 11:45,2,7.221,ACTIVE,217.80,361.59,60.059,1558799104,"201051344000868","174011545737251",28.67,30.50,0,330.33,406.37,209.5,200.3,0.950,1288990.0,1288990.0,1148,0,0,0,L,1122011218,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799112,506977.00
05/25/2019 11:45,2,6.943,ACTIVE,219.16,364.29,60.059,1558799104,"201051344000576","174011545737251",29.18,31.80,0,327.02,415.69,205.0,195.9,0.946,1306644.7,1306644.7,1151,0,0,0,L,1122011218,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799113,506978.00
05/25/2019 11:45,2,7.211,ACTIVE,219.39,364.59,60.059,1558799104,"201051344001158","174011545737251",28.15,32.60,0,336.94,410.88,205.5,196.4,0.955,1283444.1,1283444.1,1150,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799114,506979.00
05/25/2019 11:45,2,7.303,ACTIVE,217.58,360.38,60.059,1558799104,"201051344000917","174011545737251",28.17,35.60,0,329.13,409.08,208.4,199.2,0.977,1297123.6,1297123.6,1153,0,0,0,L,1122011218,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799115,506980.00
05/25/2019 11:45,2,7.242,ACTIVE,216.67,351.67,60.033,1558799104,"201051344000417","174011545737251",18.35,38.00,0,333.03,384.13,134.6,127.9,0.636,1036606.6,1036606.6,1147,0,0,0,L,1122011218,1,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799116,506981.00
05/25/2019 11:45,2,7.217,ACTIVE,216.22,359.78,60.054,1558799104,"201051344000685","174011545737251",28.19,35.20,0,330.33,405.47,205.8,196.8,0.986,1303554.6,1303554.6,1152,0,0,0,L,1122011218,1,124.49,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799117,506982.00
05/25/2019 11:45,2,7.318,ACTIVE,218.03,361.29,60.049,1558799104,"201051344000651","174011545737251",28.45,36.30,0,330.63,406.37,210.8,201.6,0.963,1296861.8,1296861.8,1150,0,0,0,L,1122011218,1,125.40,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799118,506983.00
05/25/2019 11:45,2,7.158,ACTIVE,217.35,359.18,60.049,1558799104,"201051344000594","174011545737251",28.45,41.00,0,328.22,405.17,206.2,197.1,0.937,1308619.0,1308619.0,1150,0,0,0,L,1122011218,1,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799119,506984.00
05/25/2019 11:45,2,7.133,ACTIVE,219.61,364.89,60.049,1558799104,"201051344000469","174011545737251",29.08,29.30,0,337.24,412.08,210.1,200.8,0.990,1288696.8,1288696.8,1150,0,0,0,L,1122011218,1,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799120,506985.00
05/25/2019 11:45,2,7.320,ACTIVE,217.80,359.78,60.049,1558799104,"201051344000585","174011545737251",28.75,34.30,0,329.43,405.77,213.2,203.9,0.994,1310604.7,1310604.7,1149,0,0,0,L,1122011218,1,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799121,506986.00
05/25/2019 11:45,2,7.133,ALERT,219.84,364.89,60.028,1558799104,"201051344000853","174011545737251",28.82,31.50,0,302.07,410.88,208.0,198.9,0.972,1311956.9,1311956.9,1148,0,0,0,L,1122011218,1,124.94,124.94,0002,28,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799123,506987.00
05/25/2019 11:45,2,7.246,ACTIVE,216.45,361.29,60.054,1558799104,"201051344001145","174011545737251",28.31,33.80,0,330.33,406.07,207.7,198.5,0.968,1311805.2,1311805.2,1148,0,0,0,L,1122011218,1,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799123,506988.00
05/25/2019 11:45,2,7.240,ACTIVE,217.13,358.58,60.054,1558799104,"201051344000438","174011545737251",28.45,38.20,0,329.43,406.07,208.6,199.4,0.959,1305142.4,1305142.4,1146,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799124,506989.00
05/25/2019 11:45,2,7.334,ACTIVE,217.35,357.08,60.049,1558799104,"201051344001135","174011545737251",28.33,33.80,0,329.73,405.77,210.3,201.0,0.941,1292002.2,1292002.2,1146,0,0,0,L,1122011218,1,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799125,506990.00
05/25/2019 11:45,2,7.072,ACTIVE,219.39,364.89,60.043,1558799104,"201051344000983","174011545737251",28.84,31.50,0,337.24,410.88,206.5,197.4,0.959,1309894.2,1309894.2,1147,0,0,0,L,1122011218,1,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799126,506991.00
05/25/2019 11:45,2,7.350,ACTIVE,217.58,359.48,60.054,1558799104,"201051344001203","174011545737251",28.63,38.00,0,331.23,406.37,213.1,203.7,0.999,1299768.6,1299768.6,1149,0,0,0,L,1122011218,1,125.17,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799127,506992.00
05/25/2019 11:45,2,7.301,ACTIVE,216.00,357.38,60.049,1558799104,"201051344001230","174011545737251",28.45,36.00,0,330.63,407.57,210.2,201.0,0.994,1295543.6,1295543.6,1155,0,0,0,L,1122011218,1,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799128,506993.00
05/25/2019 11:45,2,7.244,ACTIVE,216.22,360.08,60.059,1558799104,"201051344000646","174011545737251",28.57,37.00,0,329.43,406.97,209.5,200.3,0.999,1289321.5,1289321.5,1149,0,0,0,L,1122011218,1,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799129,506994.00
05/25/2019 11:45,2,7.141,ACTIVE,218.03,360.99,60.070,1558799104,"201051344000867","174011545737251",28.71,36.00,0,329.13,404.87,207.3,198.2,0.946,1287059.3,1287059.3,1146,0,0,0,L,1122011218,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799130,506995.00
05/25/2019 11:45,2,7.168,ACTIVE,218.03,363.69,60.054,1558799104,"201051344000633","174011545737251",28.43,36.80,0,332.73,408.78,206.3,197.2,0.977,1284398.2,1284398.2,1149,0,0,0,L,1122011218,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799131,506996.00
05/25/2019 11:45,2,7.256,ACTIVE,216.45,360.69,60.043,1558799104,"201051344000955","174011545737251",28.75,40.20,0,330.63,406.37,210.8,201.6,0.990,1309654.4,1309654.4,1149,0,0,0,L,1122011218,1,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799132,506997.00
05/25/2019 11:45,2,7.064,ACTIVE,218.71,363.39,60.049,1558799104,"201051344000648","174011545737251",28.49,32.00,0,337.54,410.28,203.8,194.8,0.950,1299279.6,1299279.6,1148,0,0,0,L,1122011218,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799133,506998.00
05/25/2019 11:45,2,7.180,ACTIVE,218.93,362.19,60.054,1558799104,"201051344000645","174011545737251",28.47,32.20,0,337.54,410.58,207.0,197.9,0.937,1304385.6,1304385.6,1147,0,0,0,L,1122011218,1,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799134,506999.00
05/25/2019 11:45,2,7.148,ACTIVE,218.93,364.89,60.054,1558799104,"201051344000569","174011545737251",28.73,32.20,0,336.64,410.88,207.9,198.8,0.959,1320786.3,1320786.3,1151,0,0,0,L,1122011218,1,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799135,507000.00
05/25/2019 11:45,2,7.160,ACTIVE,218.93,370.00,60.049,1558799104,"179051228000119","174011545737251",29.02,35.40,0,327.32,415.09,210.3,201.1,1.008,107530.3,107530.3,1154,0,0,0,L,46974696,1,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558799136,507001.00
05/25/2019 12:00,2,7.322,ACTIVE,219.61,365.19,59.996,1558800004,"201051344000579","174011545737251",28.13,36.00,0,336.64,411.78,208.7,199.5,0.990,1321059.8,1321059.8,1150,0,0,0,L,1122011218,1,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800005,507002.00
05/25/2019 12:00,2,7.512,ACTIVE,217.58,360.08,60.038,1558800004,"201051344001025","174011545737251",28.43,41.50,0,329.13,406.67,216.1,206.7,0.955,1304100.7,1304100.7,1148,0,0,0,L,1122011218,1,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800006,507003.00
05/25/2019 12:00,2,7.494,ACTIVE,218.03,359.78,60.006,1558800004,"201051344001093","174011545737251",28.17,34.50,0,329.73,411.18,213.8,204.4,0.968,1287388.8,1287388.8,1152,0,0,0,L,1122011218,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800007,507004.00
05/25/2019 12:00,2,7.266,ACTIVE,219.39,361.59,60.001,1558800004,"201051344000458","174011545737251",28.05,38.40,0,337.54,410.28,206.4,197.3,0.946,1303495.6,1303495.6,1150,0,0,0,L,1122011218,1,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800008,507005.00
05/25/2019 12:00,2,7.463,ACTIVE,216.67,357.38,60.017,1558800004,"201051344000890","174011545737251",27.95,40.60,0,329.73,408.48,211.2,202.0,0.977,1302297.5,1302297.5,1151,0,0,0,L,1122011218,1,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800009,507006.00
05/25/2019 12:00,2,7.449,ACTIVE,219.39,357.98,59.996,1558800004,"201051344000988","174011545737251",18.19,30.80,0,338.14,390.14,137.3,130.6,0.628,1000685.5,1000685.5,1145,0,0,0,L,1122011218,1,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800010,507007.00
05/25/2019 12:00,2,7.379,ACTIVE,218.03,360.99,59.975,1558800004,"201051344000582","174011545737251",28.07,34.30,0,329.43,407.87,209.7,200.4,0.977,1280617.9,1280617.9,1148,0,0,0,L,1122011218,1,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800011,507008.00
05/25/2019 12:00,2,7.344,ACTIVE,218.03,362.79,60.006,1558800004,"201051344000868","174011545737251",28.49,30.80,0,330.03,407.87,211.7,202.4,0.963,1289040.2,1289040.2,1149,0,0,0,L,1122011218,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800012,507009.00
05/25/2019 12:00,2,7.246,ACTIVE,219.39,363.39,60.017,1558800004,"201051344000576","174011545737251",28.37,31.50,0,320.71,439.43,208.1,198.9,0.972,1306694.0,1306694.0,1152,0,0,0,L,1122011218,1,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800013,507010.00
05/25/2019 12:00,2,7.252,ACTIVE,219.61,363.69,60.001,1558800004,"201051344001158","174011545737251",28.23,32.80,0,336.64,411.78,207.2,198.1,0.959,1283493.4,1283493.4,1151,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800013,507011.00
05/25/2019 12:00,2,7.447,ACTIVE,217.80,358.58,60.006,1558800004,"201051344000917","174011545737251",28.01,35.40,0,325.52,406.37,211.3,202.0,0.968,1297173.5,1297173.5,1154,0,0,0,L,1122011218,1,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800014,507012.00
05/25/2019 12:00,2,7.416,ACTIVE,216.90,353.17,60.017,1558800004,"201051344000417","174011545737251",18.09,38.20,0,333.03,384.13,136.0,129.3,0.623,1036638.7,1036638.7,1148,0,0,0,L,1122011218,1,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800015,507013.00
05/25/2019 12:00,2,7.447,ACTIVE,216.45,360.08,60.033,1558800004,"201051344000685","174011545737251",27.65,36.00,0,330.33,406.07,208.5,199.3,0.981,1303603.9,1303603.9,1153,0,0,0,L,1122011218,1,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800016,507014.00
05/25/2019 12:00,2,7.396,ACTIVE,218.26,361.29,59.996,1558800004,"201051344000651","174011545737251",28.43,35.40,0,330.63,411.18,212.9,203.6,0.968,1296912.3,1296912.3,1151,0,0,0,L,1122011218,1,125.40,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800017,507015.00
05/25/2019 12:00,2,7.391,ACTIVE,217.35,361.89,59.996,1558800004,"201051344000594","174011545737251",27.81,42.30,0,328.82,405.77,207.9,198.8,0.950,1308668.4,1308668.4,1151,0,0,0,L,1122011218,1,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800018,507016.00
05/25/2019 12:00,2,7.291,ACTIVE,219.61,364.29,60.017,1558800004,"201051344000469","174011545737251",28.75,29.50,0,335.74,413.59,212.2,202.9,0.990,1288747.1,1288747.1,1151,0,0,0,L,1122011218,1,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800019,507017.00
05/25/2019 12:00,2,7.516,ACTIVE,218.26,360.99,60.001,1558800004,"201051344000585","174011545737251",28.35,34.50,0,330.03,411.18,215.8,206.3,1.016,1310655.8,1310655.8,1150,0,0,0,L,1122011218,1,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800020,507018.00
05/25/2019 12:00,2,7.203,ALERT,219.84,365.80,60.012,1558800004,"201051344000853","174011545737251",28.84,31.50,0,303.28,411.78,210.3,201.0,0.972,1312006.6,1312006.6,1150,0,0,0,L,1122011218,1,124.94,124.94,0002,29,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800022,507019.00
05/25/2019 12:00,2,7.383,ACTIVE,216.67,361.59,60.012,1558800004,"201051344001145","174011545737251",28.11,34.30,0,329.73,406.97,210.2,200.9,0.968,1311854.9,1311854.9,1149,0,0,0,L,1122011218,1,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800023,507020.00
05/25/2019 12:00,2,7.426,ACTIVE,217.35,360.08,60.017,1558800004,"201051344000438","174011545737251",28.07,38.20,0,329.43,408.18,211.1,201.8,0.990,1305192.4,1305192.4,1147,0,0,0,L,1122011218,1,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800024,507021.00
05/25/2019 12:00,2,7.463,ACTIVE,217.80,359.18,59.996,1558800004,"201051344001135","174011545737251",28.15,34.80,0,329.43,406.97,212.6,203.2,0.986,1292052.6,1292052.6,1147,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800025,507022.00
05/25/2019 12:00,2,7.266,ACTIVE,219.39,363.99,60.012,1558800004,"201051344000983","174011545737251",28.41,32.00,0,336.64,412.98,209.0,199.8,0.968,1309943.6,1309943.6,1148,0,0,0,L,1122011218,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800025,507023.00
05/25/2019 12:00,2,7.549,ACTIVE,218.03,360.99,60.017,1558800004,"201051344001203","174011545737251",28.25,38.80,0,330.93,409.98,215.9,206.5,1.003,1299819.7,1299819.7,1150,0,0,0,L,1122011218,1,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800026,507024.00
05/25/2019 12:00,2,7.424,ACTIVE,216.45,360.08,60.017,1558800004,"201051344001230","174011545737251",28.23,37.30,0,330.03,408.18,212.2,202.9,1.021,1295593.9,1295593.9,1156,0,0,0,L,1122011218,1,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800027,507025.00
05/25/2019 12:00,2,7.410,ACTIVE,216.90,360.38,60.017,1558800004,"201051344000646","174011545737251",28.23,37.00,0,328.22,407.27,211.9,202.6,0.977,1289371.6,1289371.6,1150,0,0,0,L,1122011218,1,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800028,507026.00
05/25/2019 12:00,2,7.398,ACTIVE,218.26,362.49,60.038,1558800004,"201051344000867","174011545737251",28.01,36.00,0,330.33,407.87,209.9,200.7,0.919,1287108.9,1287108.9,1147,0,0,0,L,1122011218,1,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800029,507027.00
05/25/2019 12:00,2,7.252,ACTIVE,218.26,362.79,60.017,1558800004,"201051344000633","174011545737251",28.33,36.80,0,332.13,411.18,208.0,198.9,0.981,1284447.5,1284447.5,1150,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800030,507028.00
05/25/2019 12:00,2,7.502,ACTIVE,216.67,357.98,60.043,1558800004,"201051344000955","174011545737251",28.03,41.80,0,329.43,406.97,212.7,203.4,1.008,1309704.8,1309704.8,1150,0,0,0,L,1122011218,1,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800031,507029.00
05/25/2019 12:00,2,7.232,ACTIVE,218.93,362.79,60.054,1558800004,"201051344000648","174011545737251",28.09,32.40,0,337.24,412.08,205.7,196.6,0.955,1299328.2,1299328.2,1149,0,0,0,L,1122011218,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800032,507030.00
05/25/2019 12:00,2,7.404,ACTIVE,219.39,364.59,60.017,1558800004,"201051344000645","174011545737251",27.85,33.30,0,337.24,412.08,208.9,199.7,0.941,1304435.0,1304435.0,1148,0,0,0,L,1122011218,1,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800033,507031.00
05/25/2019 12:00,2,7.275,ACTIVE,219.16,363.09,60.017,1558800004,"201051344000569","174011545737251",28.61,31.80,0,336.04,412.98,210.6,201.3,0.968,1320836.1,1320836.1,1152,0,0,0,L,1122011218,1,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800034,507032.00
05/25/2019 12:00,2,7.328,ACTIVE,219.16,370.30,60.017,1558800004,"179051228000119","174011545737251",28.71,36.00,0,335.14,411.78,213.1,203.7,1.021,107580.7,107580.7,1155,0,0,0,L,46974696,1,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800035,507033.00
05/25/2019 12:15,2,7.555,ACTIVE,221.19,366.40,60.022,1558800904,"201051344000579","174011545737251",28.45,35.00,0,334.54,413.59,217.6,208.1,1.016,1321110.8,1321110.8,1151,0,0,0,L,1122011218,1,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800905,507034.00
05/25/2019 12:15,2,7.736,ACTIVE,219.84,364.59,60.043,1558800904,"201051344001025","174011545737251",28.78,40.80,0,329.43,415.39,225.4,215.6,1.008,1304153.5,1304153.5,1149,0,0,0,L,1122011218,1,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800906,507035.00
05/25/2019 12:15,2,7.529,ACTIVE,220.29,363.69,60.038,1558800904,"201051344001093","174011545737251",29.22,34.00,0,329.43,415.99,222.8,213.2,0.986,1287441.2,1287441.2,1153,0,0,0,L,1122011218,1,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800907,507036.00
05/25/2019 12:15,2,7.418,ACTIVE,220.97,365.19,60.028,1558800904,"201051344000458","174011545737251",28.73,37.50,0,335.74,412.08,215.9,206.4,0.981,1303546.3,1303546.3,1151,0,0,0,L,1122011218,1,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800908,507037.00
05/25/2019 12:15,2,7.684,ACTIVE,218.71,361.59,60.022,1558800904,"201051344000890","174011545737251",28.33,38.60,0,329.73,410.28,220.4,210.9,1.003,1302349.2,1302349.2,1152,0,0,0,L,1122011218,1,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800909,507038.00
05/25/2019 12:15,2,7.631,ACTIVE,221.19,360.99,60.012,1558800904,"201051344000988","174011545737251",18.59,29.80,0,337.24,391.34,143.7,136.7,0.663,1000719.1,1000719.1,1146,0,0,0,L,1122011218,1,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800910,507039.00
05/25/2019 12:15,2,7.531,ACTIVE,220.29,365.19,60.022,1558800904,"201051344000582","174011545737251",28.69,33.80,0,329.73,415.69,218.8,209.2,1.021,1280669.1,1280669.1,1149,0,0,0,L,1122011218,1,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800911,507040.00
05/25/2019 12:15,2,7.496,ACTIVE,219.61,364.29,60.043,1558800904,"201051344000868","174011545737251",29.14,30.00,0,331.53,415.09,221.3,211.6,1.008,1289092.0,1289092.0,1150,0,0,0,L,1122011218,1,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800912,507041.00
05/25/2019 12:15,2,7.467,ALERT,220.97,368.20,60.012,1558800904,"201051344000576","174011545737251",28.82,31.30,0,289.15,414.49,217.9,208.4,0.977,1306744.8,1306744.8,1153,0,0,0,L,1122011218,1,125.40,125.62,0002,28,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800913,507042.00
05/25/2019 12:15,2,7.561,ACTIVE,221.19,364.89,59.985,1558800904,"201051344001158","174011545737251",28.35,32.40,0,335.44,413.59,217.2,207.7,1.003,1283544.3,1283544.3,1152,0,0,0,L,1122011218,1,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800914,507043.00
05/25/2019 12:15,2,7.572,ACTIVE,220.06,363.99,60.059,1558800904,"201051344000917","174011545737251",28.75,35.40,0,329.73,415.09,220.2,210.6,1.039,1297225.1,1297225.1,1155,0,0,0,L,1122011218,1,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800915,507044.00
05/25/2019 12:15,2,7.693,ACTIVE,219.16,356.48,60.038,1558800904,"201051344000417","174011545737251",18.23,37.00,0,332.43,386.23,142.1,135.2,0.654,1036671.9,1036671.9,1149,0,0,0,L,1122011218,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800916,507045.00
05/25/2019 12:15,2,7.648,ACTIVE,218.71,362.19,60.001,1558800904,"201051344000685","174011545737251",28.13,34.50,0,330.03,408.78,217.9,208.4,1.039,1303655.0,1303655.0,1154,0,0,0,L,1122011218,1,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800917,507046.00
