ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 12:15,2,7.648,ACTIVE,220.52,363.99,60.017,1558800904,"201051344000651","174011545737251",28.75,33.80,0,333.33,415.39,222.8,213.1,0.990,1296964.6,1296964.6,1152,0,0,0,L,1122011218,1,126.30,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800918,507047.00
05/25/2019 12:15,2,7.572,ACTIVE,218.71,363.39,60.022,1558800904,"201051344000594","174011545737251",28.39,41.50,0,328.52,409.38,217.7,208.2,0.990,1308719.5,1308719.5,1152,0,0,0,L,1122011218,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800919,507048.00
05/25/2019 12:15,2,7.459,ACTIVE,221.19,367.30,60.017,1558800904,"201051344000469","174011545737251",29.32,29.00,0,334.54,415.09,221.5,211.8,1.034,1288799.2,1288799.2,1152,0,0,0,L,1122011218,1,124.94,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800920,507049.00
05/25/2019 12:15,2,7.775,ACTIVE,220.29,365.49,60.022,1558800904,"201051344000585","174011545737251",28.71,33.50,0,330.33,415.69,225.8,216.0,1.052,1310708.7,1310708.7,1151,0,0,0,L,1122011218,1,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800921,507050.00
05/25/2019 12:15,2,7.398,ALERT,221.42,367.00,59.985,1558800904,"201051344000853","174011545737251",29.36,30.80,0,304.48,415.39,219.7,210.1,1.008,1312058.0,1312058.0,1152,0,0,0,L,1122011218,1,125.85,126.07,0002,28,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800923,507051.00
05/25/2019 12:15,2,7.684,ACTIVE,218.71,363.09,60.022,1558800904,"201051344001145","174011545737251",28.29,33.80,0,328.82,410.28,220.2,210.6,1.008,1311906.4,1311906.4,1150,0,0,0,L,1122011218,1,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800924,507052.00
05/25/2019 12:15,2,7.586,ACTIVE,219.39,363.39,60.017,1558800904,"201051344000438","174011545737251",28.75,37.80,0,329.73,414.19,220.8,211.2,1.003,1305244.1,1305244.1,1148,0,0,0,L,1122011218,1,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800925,507053.00
05/25/2019 12:15,2,7.693,ACTIVE,219.84,363.69,60.022,1558800904,"201051344001135","174011545737251",28.65,35.40,0,329.43,414.79,223.1,213.4,0.999,1292104.8,1292104.8,1148,0,0,0,L,1122011218,1,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800926,507054.00
05/25/2019 12:15,2,7.443,ACTIVE,220.97,366.40,60.017,1558800904,"201051344000983","174011545737251",29.00,31.30,0,333.93,414.79,218.5,209.0,1.008,1309994.9,1309994.9,1149,0,0,0,L,1122011218,1,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800927,507055.00
05/25/2019 12:15,2,7.570,ACTIVE,220.06,364.59,60.017,1558800904,"201051344001203","174011545737251",29.32,37.50,0,331.23,415.99,224.8,215.0,1.047,1299872.5,1299872.5,1151,0,0,0,L,1122011218,1,126.30,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800927,507056.00
05/25/2019 12:15,2,7.674,ACTIVE,218.48,361.89,60.017,1558800904,"201051344001230","174011545737251",28.57,35.20,0,328.82,409.68,222.0,212.3,1.030,1295646.0,1295646.0,1157,0,0,0,L,1122011218,1,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800928,507057.00
05/25/2019 12:15,2,7.633,ACTIVE,218.71,364.89,60.012,1558800904,"201051344000646","174011545737251",28.69,36.30,0,328.82,409.68,221.6,212.0,1.021,1289423.5,1289423.5,1151,0,0,0,L,1122011218,1,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800929,507058.00
05/25/2019 12:15,2,7.422,ACTIVE,219.84,364.59,60.022,1558800904,"201051344000867","174011545737251",29.08,35.20,0,330.63,413.59,218.3,208.8,0.981,1287160.3,1287160.3,1148,0,0,0,L,1122011218,1,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800930,507059.00
05/25/2019 12:15,2,7.447,ACTIVE,219.84,365.19,60.012,1558800904,"201051344000633","174011545737251",28.80,36.30,0,332.13,413.59,216.9,207.4,1.008,1284498.5,1284498.5,1151,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800931,507060.00
05/25/2019 12:15,2,7.666,ACTIVE,218.93,362.79,60.017,1558800904,"201051344000955","174011545737251",28.69,40.20,0,329.73,412.08,222.6,212.9,1.021,1309756.9,1309756.9,1151,0,0,0,L,1122011218,1,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800932,507061.00
05/25/2019 12:15,2,7.426,ACTIVE,220.52,365.49,60.017,1558800904,"201051344000648","174011545737251",28.55,32.20,0,335.44,414.49,214.5,205.1,1.003,1299378.6,1299378.6,1150,0,0,0,L,1122011218,1,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800933,507062.00
05/25/2019 12:15,2,7.471,ACTIVE,220.74,365.80,60.028,1558800904,"201051344000645","174011545737251",28.82,31.80,0,334.84,413.29,218.0,208.5,0.986,1304486.3,1304486.3,1149,0,0,0,L,1122011218,1,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800934,507063.00
05/25/2019 12:15,2,7.537,ACTIVE,220.97,367.30,60.017,1558800904,"201051344000569","174011545737251",28.80,30.80,0,334.24,415.09,219.7,210.1,1.012,1320887.8,1320887.8,1153,0,0,0,L,1122011218,1,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800935,507064.00
05/25/2019 12:15,2,7.510,ACTIVE,220.74,372.71,59.990,1558800904,"179051228000119","174011545737251",29.18,35.60,0,336.04,415.39,221.9,212.2,1.052,107632.9,107632.9,1156,0,0,0,L,46974696,1,125.40,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558800936,507065.00
05/25/2019 12:30,2,7.713,ACTIVE,220.52,364.89,59.996,1558801804,"201051344000579","174011545737251",28.15,36.30,0,327.02,416.29,219.9,210.3,1.039,1321162.8,1321162.8,1152,0,0,0,L,1122011218,1,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801805,507066.00
05/25/2019 12:30,2,7.752,ACTIVE,218.71,363.09,59.980,1558801804,"201051344001025","174011545737251",29.00,40.80,0,336.34,415.39,227.4,217.6,1.025,1304207.3,1304207.3,1150,0,0,0,L,1122011218,1,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801806,507067.00
05/25/2019 12:30,2,7.732,ACTIVE,218.93,364.89,59.969,1558801804,"201051344001093","174011545737251",28.75,34.80,0,336.04,416.29,224.9,215.2,1.025,1287494.4,1287494.4,1154,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801807,507068.00
05/25/2019 12:30,2,7.480,ACTIVE,220.29,365.80,60.001,1558801804,"201051344000458","174011545737251",28.82,39.00,0,326.72,414.79,218.4,208.8,0.968,1303597.8,1303597.8,1152,0,0,0,L,1122011218,1,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801808,507069.00
05/25/2019 12:30,2,7.846,ACTIVE,217.80,361.89,59.996,1558801804,"201051344000890","174011545737251",28.05,40.00,0,329.73,409.98,222.8,213.1,1.039,1302401.7,1302401.7,1153,0,0,0,L,1122011218,1,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801809,507070.00
05/25/2019 12:30,2,7.668,ACTIVE,220.52,360.69,59.996,1558801804,"201051344000988","174011545737251",18.67,30.30,0,330.93,393.45,145.1,138.1,0.681,1000753.1,1000753.1,1147,0,0,0,L,1122011218,1,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801810,507071.00
05/25/2019 12:30,2,7.682,ACTIVE,219.16,365.19,60.006,1558801804,"201051344000582","174011545737251",28.45,34.00,0,336.04,416.29,221.1,211.5,1.025,1280721.3,1280721.3,1150,0,0,0,L,1122011218,1,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801811,507072.00
05/25/2019 12:30,2,7.732,ACTIVE,218.71,362.49,60.001,1558801804,"201051344000868","174011545737251",28.59,31.30,0,326.72,416.59,223.8,214.0,1.030,1289144.8,1289144.8,1151,0,0,0,L,1122011218,1,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801812,507073.00
05/25/2019 12:30,2,7.592,ACTIVE,220.29,367.60,60.001,1558801804,"201051344000576","174011545737251",28.69,32.20,0,325.82,417.19,220.4,210.9,1.012,1306796.8,1306796.8,1155,0,0,0,L,1122011218,1,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801813,507074.00
05/25/2019 12:30,2,7.635,ACTIVE,220.52,364.89,59.990,1558801804,"201051344001158","174011545737251",28.37,33.00,0,327.32,415.99,219.3,209.8,0.999,1283596.0,1283596.0,1153,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801814,507075.00
05/25/2019 12:30,2,7.859,ACTIVE,218.93,362.79,59.975,1558801804,"201051344000917","174011545737251",28.01,35.80,0,334.84,414.49,222.8,213.1,1.039,1297277.6,1297277.6,1156,0,0,0,L,1122011218,1,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801815,507076.00
05/25/2019 12:30,2,7.771,ACTIVE,218.03,354.37,60.017,1558801804,"201051344000417","174011545737251",18.25,37.80,0,332.13,386.53,143.5,136.6,0.663,1036705.6,1036705.6,1150,0,0,0,L,1122011218,1,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801816,507077.00
05/25/2019 12:30,2,7.748,ACTIVE,217.58,363.09,60.006,1558801804,"201051344000685","174011545737251",28.13,35.40,0,330.03,408.78,220.8,211.2,1.069,1303707.0,1303707.0,1155,0,0,0,L,1122011218,1,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801817,507078.00
05/25/2019 12:30,2,7.881,ACTIVE,219.39,364.59,59.990,1558801804,"201051344000651","174011545737251",28.23,34.50,0,335.14,415.39,225.2,215.5,1.016,1297017.7,1297017.7,1153,0,0,0,L,1122011218,1,125.85,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801818,507079.00
05/25/2019 12:30,2,7.684,ACTIVE,218.26,364.89,59.996,1558801804,"201051344000594","174011545737251",28.35,42.00,0,324.92,411.78,220.3,210.8,1.008,1308771.3,1308771.3,1153,0,0,0,L,1122011218,1,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801819,507080.00
05/25/2019 12:30,2,7.564,ACTIVE,220.52,365.49,59.990,1558801804,"201051344000469","174011545737251",29.22,29.80,0,325.52,419.30,223.8,214.1,1.052,1288852.0,1288852.0,1153,0,0,0,L,1122011218,1,124.72,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801819,507081.00
05/25/2019 12:30,2,7.896,ACTIVE,219.16,364.89,60.033,1558801804,"201051344000585","174011545737251",28.59,33.50,0,336.34,415.99,228.3,218.5,1.069,1310762.5,1310762.5,1152,0,0,0,L,1122011218,1,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801820,507082.00
05/25/2019 12:30,2,7.576,ACTIVE,220.97,366.10,59.990,1558801804,"201051344000853","174011545737251",29.04,31.80,0,330.03,417.79,222.7,213.1,1.030,1312110.4,1312110.4,1154,0,0,0,L,1122011218,1,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801821,507083.00
05/25/2019 12:30,2,7.752,ACTIVE,217.58,363.39,59.996,1558801804,"201051344001145","174011545737251",28.29,34.30,0,330.03,410.58,221.9,212.3,1.021,1311958.8,1311958.8,1151,0,0,0,L,1122011218,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801822,507084.00
05/25/2019 12:30,2,7.791,ACTIVE,218.26,362.49,59.975,1558801804,"201051344000438","174011545737251",28.23,38.00,0,330.63,412.98,222.7,213.0,1.012,1305296.5,1305296.5,1149,0,0,0,L,1122011218,1,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801823,507085.00
05/25/2019 12:30,2,7.754,ACTIVE,218.71,361.89,59.996,1558801804,"201051344001135","174011545737251",28.63,36.00,0,331.23,413.89,224.8,215.0,1.003,1292157.7,1292157.7,1149,0,0,0,L,1122011218,1,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801824,507086.00
05/25/2019 12:30,2,7.670,ACTIVE,220.29,366.40,59.996,1558801804,"201051344000983","174011545737251",28.39,32.60,0,328.22,418.39,220.5,210.9,1.030,1310046.8,1310046.8,1150,0,0,0,L,1122011218,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801825,507087.00
05/25/2019 12:30,2,7.848,ACTIVE,218.93,363.09,59.985,1558801804,"201051344001203","174011545737251",28.63,39.00,0,337.54,415.99,227.3,217.5,1.052,1299926.1,1299926.1,1152,0,0,0,L,1122011218,1,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801826,507088.00
05/25/2019 12:30,2,7.688,ACTIVE,217.35,360.99,59.980,1558801804,"201051344001230","174011545737251",28.75,36.30,0,328.82,411.18,223.6,213.9,1.043,1295698.7,1295698.7,1158,0,0,0,L,1122011218,1,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801827,507089.00
05/25/2019 12:30,2,7.701,ACTIVE,217.58,362.79,59.969,1558801804,"201051344000646","174011545737251",28.65,37.30,0,328.22,410.88,223.4,213.7,1.003,1289476.2,1289476.2,1152,0,0,0,L,1122011218,1,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801828,507090.00
05/25/2019 12:30,2,7.658,ACTIVE,219.16,363.09,59.964,1558801804,"201051344000867","174011545737251",28.51,36.00,0,327.62,413.89,221.1,211.5,1.003,1287212.3,1287212.3,1149,0,0,0,L,1122011218,1,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801829,507091.00
05/25/2019 12:30,2,7.740,ACTIVE,218.93,363.69,59.969,1558801804,"201051344000633","174011545737251",28.01,36.80,0,326.42,414.49,219.5,210.0,1.021,1284550.2,1284550.2,1152,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801830,507092.00
05/25/2019 12:30,2,7.584,ACTIVE,217.80,361.29,59.985,1558801804,"201051344000955","174011545737251",29.04,37.00,0,328.22,413.89,223.0,213.3,1.061,1309809.7,1309809.7,1152,0,0,0,L,1122011218,1,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801831,507093.00
05/25/2019 12:30,2,7.535,ACTIVE,219.61,364.89,59.964,1558801804,"201051344000648","174011545737251",28.43,32.80,0,328.52,415.99,216.8,207.4,0.990,1299429.7,1299429.7,1151,0,0,0,L,1122011218,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801832,507094.00
05/25/2019 12:30,2,7.547,ACTIVE,219.84,365.19,60.022,1558801804,"201051344000645","174011545737251",28.80,33.00,0,328.52,416.29,220.0,210.4,0.999,1304538.2,1304538.2,1150,0,0,0,L,1122011218,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801832,507095.00
05/25/2019 12:30,2,7.650,ACTIVE,220.29,366.40,60.001,1558801804,"201051344000569","174011545737251",28.75,31.50,0,325.82,417.49,222.7,213.0,1.021,1320940.1,1320940.1,1154,0,0,0,L,1122011218,1,124.49,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801833,507096.00
05/25/2019 12:30,2,7.643,ACTIVE,220.06,372.71,59.990,1558801804,"179051228000119","174011545737251",29.02,36.50,0,333.33,419.60,224.6,214.8,1.061,107685.8,107685.8,1157,0,0,0,L,46974696,1,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558801834,507097.00
05/25/2019 12:45,2,7.846,ACTIVE,220.97,368.50,60.006,1558802704,"201051344000579","174011545737251",28.19,35.80,0,335.14,415.09,223.9,214.2,1.047,1321215.7,1321215.7,1153,0,0,0,L,1122011218,1,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802705,507098.00
05/25/2019 12:45,2,8.141,ACTIVE,219.84,364.89,60.006,1558802704,"201051344001025","174011545737251",28.17,40.60,0,337.24,417.19,232.3,222.3,1.030,1304262.2,1304262.2,1151,0,0,0,L,1122011218,1,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802706,507099.00
05/25/2019 12:45,2,7.930,ACTIVE,219.84,366.40,60.012,1558802704,"201051344001093","174011545737251",28.53,35.20,0,335.14,417.49,229.1,219.2,1.034,1287548.6,1287548.6,1155,0,0,0,L,1122011218,1,125.85,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802707,507100.00
05/25/2019 12:45,2,7.793,ACTIVE,220.97,366.10,60.017,1558802704,"201051344000458","174011545737251",28.19,38.60,0,334.54,413.89,222.6,212.9,1.008,1303650.4,1303650.4,1153,0,0,0,L,1122011218,1,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802708,507101.00
05/25/2019 12:45,2,7.867,ACTIVE,218.48,362.79,60.012,1558802704,"201051344000890","174011545737251",28.37,40.40,0,329.43,411.78,225.9,216.1,1.030,1302455.3,1302455.3,1154,0,0,0,L,1122011218,1,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802709,507102.00
05/25/2019 12:45,2,7.926,ACTIVE,220.97,359.78,60.049,1558802704,"201051344000988","174011545737251",18.41,30.00,0,336.64,392.55,147.8,140.7,0.689,1000787.8,1000787.8,1148,0,0,0,L,1122011218,1,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802710,507103.00
05/25/2019 12:45,2,7.893,ACTIVE,220.06,364.59,60.054,1558802704,"201051344000582","174011545737251",28.11,35.00,0,336.64,417.19,224.7,215.0,1.025,1280774.5,1280774.5,1151,0,0,0,L,1122011218,1,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802711,507104.00
05/25/2019 12:45,2,7.895,ACTIVE,219.39,364.29,59.980,1558802704,"201051344000868","174011545737251",28.53,30.30,0,336.34,417.49,228.0,218.1,1.034,1289198.7,1289198.7,1152,0,0,0,L,1122011218,1,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802712,507105.00
05/25/2019 12:45,2,7.729,ACTIVE,220.74,366.10,60.033,1558802704,"201051344000576","174011545737251",28.75,31.80,0,329.43,420.50,224.9,215.2,1.039,1306849.9,1306849.9,1156,0,0,0,L,1122011218,1,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802713,507106.00
05/25/2019 12:45,2,7.756,ACTIVE,220.97,362.19,60.049,1558802704,"201051344001158","174011545737251",28.45,33.00,0,334.54,415.39,223.3,213.6,1.025,1283648.7,1283648.7,1154,0,0,0,L,1122011218,1,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802714,507107.00
05/25/2019 12:45,2,7.807,ACTIVE,219.84,364.59,60.017,1558802704,"201051344000917","174011545737251",28.65,35.40,0,335.74,417.49,226.5,216.7,1.061,1297331.1,1297331.1,1157,0,0,0,L,1122011218,1,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802715,507108.00
05/25/2019 12:45,2,7.830,ACTIVE,218.71,355.88,60.022,1558802704,"201051344000417","174011545737251",18.39,37.50,0,333.33,387.44,146.0,139.0,0.663,1036739.9,1036739.9,1151,0,0,0,L,1122011218,1,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802716,507109.00
05/25/2019 12:45,2,7.939,ACTIVE,218.26,363.69,60.012,1558802704,"201051344000685","174011545737251",27.95,36.00,0,329.73,409.98,224.7,215.0,1.069,1303760.1,1303760.1,1156,0,0,0,L,1122011218,1,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802717,507110.00
05/25/2019 12:45,2,7.996,ACTIVE,220.52,368.80,60.017,1558802704,"201051344000651","174011545737251",28.33,34.80,0,336.34,417.49,229.3,219.4,1.034,1297071.9,1297071.9,1154,0,0,0,L,1122011218,1,126.30,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802718,507111.00
05/25/2019 12:45,2,7.795,ACTIVE,218.71,363.39,60.012,1558802704,"201051344000594","174011545737251",28.43,42.30,0,329.73,413.29,224.3,214.5,1.030,1308824.3,1308824.3,1154,0,0,0,L,1122011218,1,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802719,507112.00
05/25/2019 12:45,2,7.818,ACTIVE,221.19,369.70,60.022,1558802704,"201051344000469","174011545737251",28.86,29.80,0,334.54,416.89,228.5,218.6,1.039,1288905.9,1288905.9,1154,0,0,0,L,1122011218,1,124.72,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802720,507113.00
05/25/2019 12:45,2,8.006,ACTIVE,220.06,364.29,59.990,1558802704,"201051344000585","174011545737251",28.77,34.00,0,336.04,418.09,233.1,223.1,1.078,1310817.5,1310817.5,1153,0,0,0,L,1122011218,1,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802720,507114.00
05/25/2019 12:45,2,7.846,ALERT,221.42,367.90,60.033,1558802704,"201051344000853","174011545737251",28.55,31.80,0,284.64,415.99,226.7,216.8,1.043,1312163.8,1312163.8,1155,0,0,0,L,1122011218,1,125.85,126.07,0002,29,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802722,507115.00
05/25/2019 12:45,2,7.914,ALERT,218.48,363.69,60.017,1558802704,"201051344001145","174011545737251",28.27,34.00,0,286.44,411.78,226.7,216.9,1.034,1312012.2,1312012.2,1152,0,0,0,L,1122011218,1,125.17,123.81,0002,33,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802724,507116.00
05/25/2019 12:45,2,7.904,ACTIVE,219.39,365.80,60.012,1558802704,"201051344000438","174011545737251",28.29,39.00,0,333.93,415.99,226.4,216.6,1.039,1305350.1,1305350.1,1150,0,0,0,L,1122011218,1,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802725,507117.00
05/25/2019 12:45,2,7.947,ACTIVE,219.61,364.89,60.022,1558802704,"201051344001135","174011545737251",28.49,37.00,0,336.64,415.69,229.2,219.3,1.012,1292212.0,1292212.0,1150,0,0,0,L,1122011218,1,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802726,507118.00
05/25/2019 12:45,2,7.730,ACTIVE,220.97,367.60,60.028,1558802704,"201051344000983","174011545737251",28.80,32.00,0,333.63,417.19,225.4,215.6,1.030,1310100.0,1310100.0,1151,0,0,0,L,1122011218,1,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802727,507119.00
05/25/2019 12:45,2,8.006,ACTIVE,220.06,364.89,60.012,1558802704,"201051344001203","174011545737251",28.55,39.50,0,335.44,418.70,231.2,221.2,1.074,1299980.9,1299980.9,1153,0,0,0,L,1122011218,1,126.30,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802728,507120.00
05/25/2019 12:45,2,7.869,ACTIVE,218.26,364.29,60.022,1558802704,"201051344001230","174011545737251",28.61,35.60,0,328.82,411.18,227.8,217.9,1.065,1295752.7,1295752.7,1159,0,0,0,L,1122011218,1,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802729,507121.00
05/25/2019 12:45,2,7.977,ACTIVE,218.48,364.89,60.028,1558802704,"201051344000646","174011545737251",28.31,36.80,0,328.82,412.68,228.5,218.6,1.047,1289530.2,1289530.2,1153,0,0,0,L,1122011218,1,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802730,507122.00
05/25/2019 12:45,2,7.746,ACTIVE,219.61,364.59,60.049,1558802704,"201051344000867","174011545737251",28.77,35.60,0,335.74,415.39,225.6,215.8,1.012,1287265.7,1287265.7,1150,0,0,0,L,1122011218,1,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802730,507123.00
05/25/2019 12:45,2,7.809,ACTIVE,219.61,370.30,60.022,1558802704,"201051344000633","174011545737251",28.37,37.00,0,331.23,417.79,224.4,214.6,1.061,1284603.2,1284603.2,1153,0,0,0,L,1122011218,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802731,507124.00
05/25/2019 12:45,2,7.951,ACTIVE,218.71,363.99,60.017,1558802704,"201051344000955","174011545737251",28.39,35.80,0,329.43,412.08,228.5,218.6,1.069,1309863.7,1309863.7,1153,0,0,0,L,1122011218,1,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802732,507125.00
05/25/2019 12:45,2,7.660,ACTIVE,220.29,367.30,60.022,1558802704,"201051344000648","174011545737251",28.55,33.00,0,334.84,416.29,221.3,211.7,1.039,1299482.0,1299482.0,1152,0,0,0,L,1122011218,1,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802733,507126.00
05/25/2019 12:45,2,7.797,ALERT,220.74,365.19,60.059,1558802704,"201051344000645","174011545737251",28.49,32.20,0,292.16,415.39,224.9,215.1,0.981,1304591.2,1304591.2,1151,0,0,0,L,1122011218,1,125.17,125.85,0002,28,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802735,507127.00
05/25/2019 12:45,2,7.742,ACTIVE,220.74,366.70,60.022,1558802704,"201051344000569","174011545737251",28.92,31.50,0,334.54,417.19,226.5,216.7,1.039,1320993.8,1320993.8,1155,0,0,0,L,1122011218,1,124.72,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802736,507128.00
05/25/2019 12:45,2,7.766,ACTIVE,220.97,373.91,60.028,1558802704,"179051228000119","174011545737251",29.04,36.50,0,338.74,420.20,228.4,218.6,1.087,107740.0,107740.0,1158,0,0,0,L,46974696,1,125.17,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558802737,507129.00
05/25/2019 13:00,2,7.871,ACTIVE,220.97,367.90,60.049,1558803604,"201051344000579","174011545737251",28.23,35.40,0,334.54,415.69,224.8,215.1,1.052,1321269.4,1321269.4,1154,0,0,0,L,1122011218,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803605,507130.00
05/25/2019 13:00,2,8.145,ACTIVE,219.16,364.89,60.049,1558803604,"201051344001025","174011545737251",28.31,40.00,0,335.44,418.09,233.5,223.4,1.043,1304317.9,1304317.9,1152,0,0,0,L,1122011218,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803606,507131.00
05/25/2019 13:00,2,7.994,ACTIVE,219.61,367.30,60.049,1558803604,"201051344001093","174011545737251",28.39,35.00,0,335.74,418.39,229.8,219.8,1.047,1287603.4,1287603.4,1156,0,0,0,L,1122011218,1,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803607,507132.00
05/25/2019 13:00,2,7.715,ACTIVE,220.52,366.40,60.049,1558803604,"201051344000458","174011545737251",28.65,39.00,0,334.84,414.19,223.8,214.0,1.016,1303703.8,1303703.8,1154,0,0,0,L,1122011218,1,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803608,507133.00
05/25/2019 13:00,2,8.051,ACTIVE,218.03,365.19,60.054,1558803604,"201051344000890","174011545737251",27.83,40.00,0,330.03,412.38,226.8,217.0,1.039,1302509.6,1302509.6,1155,0,0,0,L,1122011218,1,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803609,507134.00
05/25/2019 13:00,2,7.893,ACTIVE,220.52,360.08,60.054,1558803604,"201051344000988","174011545737251",18.57,30.30,0,336.64,393.45,148.4,141.3,0.689,1000823.1,1000823.1,1149,0,0,0,L,1122011218,1,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803609,507135.00
05/25/2019 13:00,2,7.812,ACTIVE,219.61,365.80,60.054,1558803604,"201051344000582","174011545737251",28.49,34.80,0,335.14,418.39,225.3,215.5,1.030,1280828.4,1280828.4,1152,0,0,0,L,1122011218,1,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803611,507136.00
05/25/2019 13:00,2,7.930,ACTIVE,219.16,365.49,60.059,1558803604,"201051344000868","174011545737251",28.47,30.30,0,335.44,418.09,228.4,218.6,1.034,1289253.2,1289253.2,1153,0,0,0,L,1122011218,1,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803612,507137.00
05/25/2019 13:00,2,7.740,ACTIVE,220.52,368.50,60.070,1558803604,"201051344000576","174011545737251",28.77,31.00,0,334.54,417.19,225.5,215.7,1.039,1306903.7,1306903.7,1157,0,0,0,L,1122011218,1,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803613,507138.00
05/25/2019 13:00,2,7.854,ACTIVE,220.74,368.50,60.054,1558803604,"201051344001158","174011545737251",28.21,32.60,0,333.63,415.39,224.3,214.6,1.043,1283702.2,1283702.2,1155,0,0,0,L,1122011218,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803613,507139.00
05/25/2019 13:00,2,7.861,ACTIVE,219.39,364.29,60.070,1558803604,"201051344000917","174011545737251",28.61,36.50,0,335.74,417.19,227.7,217.8,1.065,1297385.4,1297385.4,1158,0,0,0,L,1122011218,1,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803615,507140.00
05/25/2019 13:00,2,7.951,ACTIVE,218.26,356.78,60.049,1558803604,"201051344000417","174011545737251",18.17,37.30,0,337.24,388.34,146.2,139.2,0.681,1036774.8,1036774.8,1152,0,0,0,L,1122011218,1,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803616,507141.00
05/25/2019 13:00,2,7.938,ACTIVE,217.80,363.99,60.059,1558803604,"201051344000685","174011545737251",28.03,35.60,0,331.53,410.88,225.2,215.5,1.083,1303813.9,1303813.9,1157,0,0,0,L,1122011218,1,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803617,507142.00
05/25/2019 13:00,2,8.080,ACTIVE,219.84,365.80,60.065,1558803604,"201051344000651","174011545737251",28.15,34.00,0,334.84,418.09,230.3,220.3,1.056,1297126.9,1297126.9,1155,0,0,0,L,1122011218,1,126.07,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803617,507143.00
05/25/2019 13:00,2,7.908,ACTIVE,218.26,363.69,60.033,1558803604,"201051344000594","174011545737251",28.13,41.80,0,332.43,416.29,225.0,215.3,1.039,1308877.9,1308877.9,1155,0,0,0,L,1122011218,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803618,507144.00
05/25/2019 13:00,2,7.930,ACTIVE,220.97,369.10,60.054,1558803604,"201051344000469","174011545737251",28.55,29.80,0,333.33,417.49,229.0,219.1,1.069,1288960.6,1288960.6,1155,0,0,0,L,1122011218,1,124.72,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803619,507145.00
05/25/2019 13:00,2,8.152,ACTIVE,219.61,365.19,60.075,1558803604,"201051344000585","174011545737251",28.33,33.30,0,335.14,418.39,233.8,223.7,1.087,1310873.4,1310873.4,1154,0,0,0,L,1122011218,1,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803620,507146.00
05/25/2019 13:00,2,7.852,ACTIVE,221.19,367.60,60.054,1558803604,"201051344000853","174011545737251",28.69,31.50,0,334.24,417.19,228.1,218.2,1.047,1312218.1,1312218.1,1157,0,0,0,L,1122011218,1,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803621,507147.00
05/25/2019 13:00,2,7.938,ACTIVE,218.03,363.09,60.059,1558803604,"201051344001145","174011545737251",28.39,34.80,0,335.14,416.29,228.0,218.1,1.039,1312066.4,1312066.4,1154,0,0,0,L,1122011218,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803622,507148.00
05/25/2019 13:00,2,7.869,ACTIVE,218.93,364.89,60.059,1558803604,"201051344000438","174011545737251",28.53,39.30,0,333.33,420.80,227.3,217.5,1.039,1305404.3,1305404.3,1151,0,0,0,L,1122011218,1,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803623,507149.00
05/25/2019 13:00,2,7.895,ACTIVE,219.16,364.29,60.038,1558803604,"201051344001135","174011545737251",28.75,35.40,0,335.74,417.19,229.7,219.8,1.034,1292266.8,1292266.8,1151,0,0,0,L,1122011218,1,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803624,507150.00
05/25/2019 13:00,2,7.709,ACTIVE,220.52,368.80,60.070,1558803604,"201051344000983","174011545737251",28.98,32.00,0,333.93,417.19,226.4,216.6,1.074,1310153.8,1310153.8,1152,0,0,0,L,1122011218,1,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803625,507151.00
05/25/2019 13:00,2,8.045,ACTIVE,219.39,363.39,60.038,1558803604,"201051344001203","174011545737251",28.55,39.30,0,333.93,419.00,232.3,222.3,1.056,1300036.3,1300036.3,1154,0,0,0,L,1122011218,1,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803626,507152.00
05/25/2019 13:00,2,8.072,ACTIVE,217.80,363.99,60.049,1558803604,"201051344001230","174011545737251",27.97,35.80,0,328.52,411.78,228.6,218.7,1.069,1295807.2,1295807.2,1160,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803627,507153.00
05/25/2019 13:00,2,8.010,ACTIVE,218.03,363.39,60.065,1558803604,"201051344000646","174011545737251",28.23,37.30,0,330.33,414.79,228.8,218.9,1.047,1289584.7,1289584.7,1154,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803628,507154.00
05/25/2019 13:00,2,7.662,ACTIVE,219.39,364.29,60.049,1558803604,"201051344000867","174011545737251",29.08,36.00,0,336.04,416.29,225.6,215.8,1.025,1287319.5,1287319.5,1151,0,0,0,L,1122011218,1,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803629,507155.00
05/25/2019 13:00,2,7.881,ACTIVE,219.16,363.39,60.049,1558803604,"201051344000633","174011545737251",28.21,36.80,0,329.43,419.60,225.1,215.4,1.052,1284656.7,1284656.7,1154,0,0,0,L,1122011218,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803629,507156.00
05/25/2019 13:00,2,7.939,ACTIVE,218.26,363.09,60.059,1558803604,"201051344000955","174011545737251",28.57,36.50,0,331.53,413.29,229.6,219.7,1.069,1309918.4,1309918.4,1154,0,0,0,L,1122011218,1,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803630,507157.00
05/25/2019 13:00,2,7.650,ACTIVE,219.84,367.00,60.038,1558803604,"201051344000648","174011545737251",28.69,32.60,0,334.54,416.59,222.4,212.7,1.016,1299534.9,1299534.9,1153,0,0,0,L,1122011218,1,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803631,507158.00
05/25/2019 13:00,2,7.877,ACTIVE,220.29,367.60,60.059,1558803604,"201051344000645","174011545737251",28.33,32.80,0,334.54,416.29,226.0,216.2,1.039,1304644.9,1304644.9,1153,0,0,0,L,1122011218,1,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803632,507159.00
05/25/2019 13:00,2,7.773,ACTIVE,220.29,366.10,60.054,1558803604,"201051344000569","174011545737251",28.96,32.40,0,333.33,417.19,228.1,218.3,1.056,1321047.9,1321047.9,1156,0,0,0,L,1122011218,1,124.49,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803633,507160.00
05/25/2019 13:00,2,7.848,ACTIVE,220.29,373.01,60.043,1558803604,"179051228000119","174011545737251",28.92,36.50,0,341.45,422.00,229.8,219.9,1.092,107794.5,107794.5,1159,0,0,0,L,46974696,1,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558803634,507161.00
05/25/2019 13:15,2,7.771,ACTIVE,221.64,368.80,60.038,1558804504,"201051344000579","174011545737251",28.77,35.00,0,334.84,416.29,226.1,216.3,1.056,1321323.3,1321323.3,1155,0,0,0,L,1122011218,1,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804505,507162.00
05/25/2019 13:15,2,8.135,ACTIVE,220.29,366.70,60.054,1558804504,"201051344001025","174011545737251",28.57,40.40,0,332.13,418.09,235.3,225.2,1.025,1304373.9,1304373.9,1153,0,0,0,L,1122011218,1,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804506,507163.00
05/25/2019 13:15,2,7.975,ACTIVE,220.52,366.40,60.012,1558804504,"201051344001093","174011545737251",28.69,33.80,0,332.73,418.09,231.6,221.6,1.052,1287658.6,1287658.6,1157,0,0,0,L,1122011218,1,126.07,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804507,507164.00
05/25/2019 13:15,2,7.695,ACTIVE,221.42,369.10,60.022,1558804504,"201051344000458","174011545737251",28.90,36.50,0,335.14,416.59,225.2,215.4,1.034,1303757.5,1303757.5,1155,0,0,0,L,1122011218,1,125.62,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804508,507165.00
05/25/2019 13:15,2,7.955,ACTIVE,218.93,364.29,60.028,1558804504,"201051344000890","174011545737251",28.45,39.30,0,329.43,413.29,229.0,219.1,1.039,1302564.2,1302564.2,1156,0,0,0,L,1122011218,1,125.62,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804509,507166.00
05/25/2019 13:15,2,7.984,ACTIVE,221.64,361.29,60.022,1558804504,"201051344000988","174011545737251",18.45,28.80,0,337.54,393.75,149.3,142.2,0.685,1000858.5,1000858.5,1150,0,0,0,L,1122011218,1,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804510,507167.00
05/25/2019 13:15,2,7.967,ACTIVE,220.52,369.40,60.022,1558804504,"201051344000582","174011545737251",28.29,34.00,0,333.93,418.70,228.2,218.3,1.016,1280882.7,1280882.7,1153,0,0,0,L,1122011218,1,125.85,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804511,507168.00
05/25/2019 13:15,2,7.898,ACTIVE,220.06,367.60,60.017,1558804504,"201051344000868","174011545737251",28.73,30.50,0,334.54,418.39,229.7,219.8,1.034,1289308.1,1289308.1,1154,0,0,0,L,1122011218,1,124.72,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804512,507169.00
05/25/2019 13:15,2,7.812,ACTIVE,221.19,368.50,60.006,1558804504,"201051344000576","174011545737251",28.65,31.30,0,333.63,416.89,226.7,216.9,1.039,1306957.7,1306957.7,1158,0,0,0,L,1122011218,1,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804513,507170.00
05/25/2019 13:15,2,7.850,ACTIVE,221.64,368.20,60.022,1558804504,"201051344001158","174011545737251",28.33,32.20,0,334.24,416.29,225.1,215.3,1.034,1283756.0,1283756.0,1156,0,0,0,L,1122011218,1,125.40,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804513,507171.00
05/25/2019 13:15,2,8.078,ACTIVE,220.29,366.40,60.022,1558804504,"201051344000917","174011545737251",28.09,35.40,0,331.83,417.79,229.6,219.7,1.092,1297440.1,1297440.1,1159,0,0,0,L,1122011218,1,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804514,507172.00
05/25/2019 13:15,2,7.865,ACTIVE,219.16,355.58,59.996,1558804504,"201051344000417","174011545737251",18.55,36.80,0,333.33,388.64,147.6,140.5,0.681,1036809.8,1036809.8,1153,0,0,0,L,1122011218,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804515,507173.00
05/25/2019 13:15,2,7.967,ACTIVE,218.71,363.99,60.017,1558804504,"201051344000685","174011545737251",28.21,35.00,0,330.03,412.08,227.7,217.8,1.078,1303868.1,1303868.1,1158,0,0,0,L,1122011218,1,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804516,507174.00
05/25/2019 13:15,2,7.975,ACTIVE,220.74,366.40,59.980,1558804504,"201051344000651","174011545737251",28.69,34.00,0,334.54,418.39,231.7,221.7,1.034,1297182.1,1297182.1,1156,0,0,0,L,1122011218,1,126.53,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804517,507175.00
05/25/2019 13:15,2,7.977,ACTIVE,219.16,364.89,60.017,1558804504,"201051344000594","174011545737251",28.03,40.80,0,330.33,417.49,226.3,216.5,1.034,1308931.8,1308931.8,1156,0,0,0,L,1122011218,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804518,507176.00
05/25/2019 13:15,2,7.900,ACTIVE,221.64,368.80,60.022,1558804504,"201051344000469","174011545737251",28.78,28.50,0,334.24,417.49,230.3,220.3,1.065,1289015.5,1289015.5,1156,0,0,0,L,1122011218,1,125.17,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804519,507177.00
05/25/2019 13:15,2,8.172,ACTIVE,220.74,366.40,60.022,1558804504,"201051344000585","174011545737251",28.47,33.50,0,333.33,418.70,235.5,225.4,1.083,1310929.5,1310929.5,1155,0,0,0,L,1122011218,1,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804520,507178.00
05/25/2019 13:15,2,7.869,ACTIVE,222.10,368.50,60.006,1558804504,"201051344000853","174011545737251",28.78,31.50,0,334.84,418.70,229.2,219.3,1.056,1312272.7,1312272.7,1158,0,0,0,L,1122011218,1,126.30,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804521,507179.00
05/25/2019 13:15,2,7.992,ACTIVE,218.93,364.29,60.028,1558804504,"201051344001145","174011545737251",28.39,34.00,0,330.03,417.49,229.7,219.8,1.047,1312121.2,1312121.2,1155,0,0,0,L,1122011218,1,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804522,507180.00
05/25/2019 13:15,2,7.967,ACTIVE,219.84,365.49,60.033,1558804504,"201051344000438","174011545737251",28.33,38.00,0,330.33,418.09,228.5,218.6,1.047,1305458.9,1305458.9,1152,0,0,0,L,1122011218,1,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804523,507181.00
05/25/2019 13:15,2,8.047,ACTIVE,220.29,363.09,60.006,1558804504,"201051344001135","174011545737251",28.37,35.80,0,331.53,418.09,231.1,221.1,1.025,1292322.0,1292322.0,1152,0,0,0,L,1122011218,1,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804524,507182.00
05/25/2019 13:15,2,7.822,ACTIVE,221.42,367.00,60.017,1558804504,"201051344000983","174011545737251",28.65,31.30,0,333.93,417.19,226.8,217.0,1.043,1310208.0,1310208.0,1153,0,0,0,L,1122011218,1,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804525,507183.00
05/25/2019 13:15,2,8.008,ACTIVE,220.29,364.29,60.012,1558804504,"201051344001203","174011545737251",28.78,40.20,0,333.93,419.60,233.2,223.2,1.069,1300092.0,1300092.0,1155,0,0,0,L,1122011218,1,126.30,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804526,507184.00
05/25/2019 13:15,2,7.877,ACTIVE,218.48,363.39,60.001,1558804504,"201051344001230","174011545737251",28.86,35.20,0,328.52,412.68,230.3,220.3,1.069,1295862.1,1295862.1,1161,0,0,0,L,1122011218,1,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804527,507185.00
05/25/2019 13:15,2,8.037,ACTIVE,218.71,363.69,60.012,1558804504,"201051344000646","174011545737251",28.27,37.00,0,329.43,418.39,230.1,220.2,1.056,1289639.6,1289639.6,1155,0,0,0,L,1122011218,1,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804528,507186.00
05/25/2019 13:15,2,7.887,ACTIVE,220.06,367.30,60.006,1558804504,"201051344000867","174011545737251",28.41,36.30,0,331.83,418.70,227.0,217.2,1.025,1287373.6,1287373.6,1152,0,0,0,L,1122011218,1,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804528,507187.00
05/25/2019 13:15,2,7.768,ACTIVE,220.06,367.00,59.990,1558804504,"201051344000633","174011545737251",28.65,36.00,0,333.33,415.99,225.2,215.4,1.043,1284710.4,1284710.4,1155,0,0,0,L,1122011218,1,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804529,507188.00
