ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 13:15,2,8.053,ACTIVE,218.93,363.09,60.012,1558804504,"201051344000955","174011545737251",28.23,36.50,0,329.73,417.19,230.3,220.3,1.069,1309973.4,1309973.4,1155,0,0,0,L,1122011218,1,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804531,507189.00
05/25/2019 13:15,2,7.734,ACTIVE,220.74,367.30,60.012,1558804504,"201051344000648","174011545737251",28.45,32.00,0,333.93,417.19,222.8,213.1,1.034,1299588.1,1299588.1,1154,0,0,0,L,1122011218,1,124.94,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804531,507190.00
05/25/2019 13:15,2,7.795,ACTIVE,220.97,367.90,60.012,1558804504,"201051344000645","174011545737251",28.67,32.20,0,334.84,415.99,226.4,216.6,1.016,1304699.0,1304699.0,1154,0,0,0,L,1122011218,1,125.62,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804532,507191.00
05/25/2019 13:15,2,7.828,ACTIVE,221.19,368.20,60.017,1558804504,"201051344000569","174011545737251",28.84,31.00,0,333.93,418.09,228.6,218.7,1.052,1321102.5,1321102.5,1157,0,0,0,L,1122011218,1,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804533,507192.00
05/25/2019 13:15,2,7.809,ACTIVE,220.97,375.11,60.006,1558804504,"179051228000119","174011545737251",29.10,36.00,0,341.75,422.90,230.1,220.2,1.087,107849.5,107849.5,1160,0,0,0,L,46974696,1,125.40,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558804534,507193.00
05/25/2019 13:30,2,7.838,ACTIVE,221.87,368.20,60.012,1558805403,"201051344000579","174011545737251",28.67,34.00,0,335.74,416.59,227.5,217.6,1.056,1321377.4,1321377.4,1156,0,0,0,L,1122011218,1,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805405,507194.00
05/25/2019 13:30,2,8.119,ACTIVE,220.97,368.50,60.012,1558805403,"201051344001025","174011545737251",28.75,40.20,0,331.83,423.20,236.3,226.2,0.999,1304430.1,1304430.1,1154,0,0,0,L,1122011218,1,125.85,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805406,507195.00
05/25/2019 13:30,2,7.932,ACTIVE,220.97,366.70,60.001,1558805403,"201051344001093","174011545737251",28.90,33.00,0,334.54,418.70,232.1,222.1,1.047,1287714.0,1287714.0,1158,0,0,0,L,1122011218,1,126.07,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805407,507196.00
05/25/2019 13:30,2,7.768,ACTIVE,221.64,367.30,60.022,1558805403,"201051344000458","174011545737251",28.77,36.30,0,334.54,415.09,226.3,216.5,1.016,1303811.3,1303811.3,1156,0,0,0,L,1122011218,1,125.85,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805407,507197.00
05/25/2019 13:30,2,8.023,ACTIVE,219.39,365.49,60.028,1558805403,"201051344000890","174011545737251",28.31,37.50,0,329.43,418.09,230.1,220.1,1.039,1302619.0,1302619.0,1157,0,0,0,L,1122011218,1,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805408,507198.00
05/25/2019 13:30,2,7.926,ACTIVE,221.87,361.29,60.017,1558805403,"201051344000988","174011545737251",18.69,28.00,0,337.54,393.75,150.2,143.0,0.689,1000894.0,1000894.0,1151,0,0,0,L,1122011218,1,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805409,507199.00
05/25/2019 13:30,2,7.869,ACTIVE,220.97,369.70,60.022,1558805403,"201051344000582","174011545737251",28.71,32.80,0,335.14,419.30,228.9,219.0,1.065,1280937.3,1280937.3,1154,0,0,0,L,1122011218,1,126.07,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805410,507200.00
05/25/2019 13:30,2,7.807,ACTIVE,220.29,365.80,60.017,1558805403,"201051344000868","174011545737251",29.18,28.80,0,334.84,418.09,230.7,220.7,1.030,1289363.0,1289363.0,1155,0,0,0,L,1122011218,1,124.94,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805411,507201.00
05/25/2019 13:30,2,7.715,ACTIVE,221.64,368.80,60.017,1558805403,"201051344000576","174011545737251",29.12,30.30,0,334.84,416.59,227.4,217.6,1.043,1307011.9,1307011.9,1159,0,0,0,L,1122011218,1,125.62,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805412,507202.00
05/25/2019 13:30,2,7.719,ACTIVE,221.64,368.20,60.012,1558805403,"201051344001158","174011545737251",28.92,31.80,0,333.93,416.29,225.9,216.1,1.039,1283809.9,1283809.9,1157,0,0,0,L,1122011218,1,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805413,507203.00
05/25/2019 13:30,2,8.008,ACTIVE,220.74,367.90,60.017,1558805403,"201051344000917","174011545737251",28.49,35.00,0,333.33,418.39,230.9,221.0,1.078,1297495.0,1297495.0,1160,0,0,0,L,1122011218,1,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805414,507204.00
05/25/2019 13:30,2,7.965,ACTIVE,219.84,357.08,60.022,1558805403,"201051344000417","174011545737251",18.39,36.00,0,337.24,391.94,148.2,141.1,0.681,1036845.0,1036845.0,1154,0,0,0,L,1122011218,1,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805415,507205.00
05/25/2019 13:30,2,8.006,ACTIVE,219.39,365.80,60.059,1558805403,"201051344000685","174011545737251",28.17,34.80,0,332.43,416.59,228.4,218.5,1.074,1303922.4,1303922.4,1159,0,0,0,L,1122011218,1,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805416,507206.00
05/25/2019 13:30,2,8.137,ACTIVE,221.19,364.89,60.022,1558805403,"201051344000651","174011545737251",28.21,33.80,0,334.24,418.09,232.4,222.4,1.034,1297237.6,1297237.6,1157,0,0,0,L,1122011218,1,126.75,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805417,507207.00
05/25/2019 13:30,2,7.795,ACTIVE,219.61,365.19,60.017,1558805403,"201051344000594","174011545737251",28.77,39.80,0,335.14,417.49,226.9,217.1,1.039,1308985.9,1308985.9,1157,0,0,0,L,1122011218,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805418,507208.00
05/25/2019 13:30,2,7.875,ACTIVE,222.10,370.60,60.022,1558805403,"201051344000469","174011545737251",28.88,27.80,0,333.93,417.49,230.4,220.4,1.069,1289070.5,1289070.5,1157,0,0,0,L,1122011218,1,125.40,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805419,507209.00
05/25/2019 13:30,2,8.072,ACTIVE,220.97,368.80,60.022,1558805403,"201051344000585","174011545737251",28.92,32.20,0,334.54,419.90,236.3,226.1,1.105,1310986.0,1310986.0,1156,0,0,0,L,1122011218,1,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805420,507210.00
05/25/2019 13:30,2,7.777,ACTIVE,222.32,370.60,60.028,1558805403,"201051344000853","174011545737251",29.16,30.30,0,336.34,419.00,229.6,219.7,1.052,1312327.5,1312327.5,1159,0,0,0,L,1122011218,1,126.30,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805421,507211.00
05/25/2019 13:30,2,7.975,ACTIVE,219.39,364.89,60.022,1558805403,"201051344001145","174011545737251",28.53,33.30,0,333.93,418.09,230.4,220.4,1.052,1312176.2,1312176.2,1156,0,0,0,L,1122011218,1,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805422,507212.00
05/25/2019 13:30,2,7.871,ACTIVE,220.29,366.10,60.022,1558805403,"201051344000438","174011545737251",28.77,36.50,0,334.84,418.09,229.3,219.4,1.047,1305513.6,1305513.6,1153,0,0,0,L,1122011218,1,126.07,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805422,507213.00
05/25/2019 13:30,2,8.006,ACTIVE,220.74,366.10,60.017,1558805403,"201051344001135","174011545737251",28.65,35.40,0,336.04,418.09,232.1,222.1,1.030,1292377.3,1292377.3,1153,0,0,0,L,1122011218,1,126.07,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805423,507214.00
05/25/2019 13:30,2,7.707,ACTIVE,221.64,367.60,60.028,1558805403,"201051344000983","174011545737251",29.12,29.80,0,334.24,417.49,227.4,217.6,1.047,1310262.3,1310262.3,1154,0,0,0,L,1122011218,1,125.85,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805424,507215.00
05/25/2019 13:30,2,8.014,ACTIVE,220.97,366.40,60.012,1558805403,"201051344001203","174011545737251",28.86,40.20,0,334.84,418.70,234.2,224.1,1.074,1300148.0,1300148.0,1156,0,0,0,L,1122011218,1,126.53,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805425,507216.00
05/25/2019 13:30,2,7.887,ACTIVE,219.39,363.69,60.017,1558805403,"201051344001230","174011545737251",28.86,34.30,0,328.82,412.98,230.4,220.5,1.065,1295917.2,1295917.2,1162,0,0,0,L,1122011218,1,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805426,507217.00
05/25/2019 13:30,2,7.943,ACTIVE,219.61,366.10,60.022,1558805403,"201051344000646","174011545737251",28.75,36.00,0,330.93,418.39,231.1,221.1,1.074,1289694.7,1289694.7,1156,0,0,0,L,1122011218,1,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805427,507218.00
05/25/2019 13:30,2,7.859,ACTIVE,220.52,366.70,60.028,1558805403,"201051344000867","174011545737251",28.59,34.30,0,332.43,416.89,227.6,217.7,0.990,1287428.0,1287428.0,1153,0,0,0,L,1122011218,1,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805428,507219.00
05/25/2019 13:30,2,7.680,ACTIVE,220.29,367.00,60.017,1558805403,"201051344000633","174011545737251",29.00,34.80,0,333.03,416.29,225.5,215.8,1.056,1284764.4,1284764.4,1156,0,0,0,L,1122011218,1,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805429,507220.00
05/25/2019 13:30,2,7.914,ACTIVE,219.84,364.89,60.049,1558805403,"201051344000955","174011545737251",28.86,35.00,0,330.93,418.09,231.3,221.3,1.083,1310028.6,1310028.6,1156,0,0,0,L,1122011218,1,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805430,507221.00
05/25/2019 13:30,2,7.645,ACTIVE,221.19,368.20,60.043,1558805403,"201051344000648","174011545737251",28.88,31.00,0,334.54,417.19,223.5,213.8,1.030,1299641.4,1299641.4,1155,0,0,0,L,1122011218,1,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805431,507222.00
05/25/2019 13:30,2,7.838,ACTIVE,221.42,367.60,60.054,1558805403,"201051344000645","174011545737251",28.61,31.00,0,335.14,415.99,227.1,217.2,1.012,1304753.2,1304753.2,1155,0,0,0,L,1122011218,1,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805432,507223.00
05/25/2019 13:30,2,7.809,ACTIVE,221.64,366.40,60.017,1558805403,"201051344000569","174011545737251",28.92,31.30,0,333.33,417.79,228.8,218.9,1.043,1321157.2,1321157.2,1158,0,0,0,L,1122011218,1,125.17,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805433,507224.00
05/25/2019 13:30,2,7.787,ACTIVE,221.42,375.41,60.028,1558805403,"179051228000119","174011545737251",29.26,35.40,0,341.75,423.50,230.7,220.7,1.092,107904.6,107904.6,1161,0,0,0,L,46974696,1,125.62,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558805434,507225.00
05/25/2019 13:45,2,7.889,ACTIVE,221.42,367.00,60.012,1558806303,"201051344000579","174011545737251",28.07,34.30,0,335.14,416.29,224.2,214.4,1.039,1321431.4,1321431.4,1157,0,0,0,L,1122011218,1,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806305,507226.00
05/25/2019 13:45,2,8.139,ACTIVE,220.06,363.69,60.006,1558806303,"201051344001025","174011545737251",28.33,39.80,0,329.73,422.00,233.3,223.2,1.052,1304486.2,1304486.2,1155,0,0,0,L,1122011218,1,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806306,507227.00
05/25/2019 13:45,2,7.982,ACTIVE,220.29,365.80,60.017,1558806303,"201051344001093","174011545737251",28.39,33.00,0,334.84,418.09,229.6,219.7,1.039,1287769.1,1287769.1,1159,0,0,0,L,1122011218,1,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806307,507228.00
05/25/2019 13:45,2,7.678,ACTIVE,221.42,367.30,60.012,1558806303,"201051344000458","174011545737251",28.77,35.60,0,335.44,417.79,223.4,213.7,1.025,1303865.1,1303865.1,1157,0,0,0,L,1122011218,1,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806307,507229.00
05/25/2019 13:45,2,7.893,ACTIVE,218.71,364.29,60.017,1558806303,"201051344000890","174011545737251",28.47,37.80,0,329.43,417.79,227.5,217.7,1.034,1302673.7,1302673.7,1158,0,0,0,L,1122011218,1,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806308,507230.00
05/25/2019 13:45,2,7.834,ACTIVE,221.19,360.69,60.006,1558806303,"201051344000988","174011545737251",18.67,28.00,0,337.54,393.75,148.1,141.0,0.685,1000929.5,1000929.5,1152,0,0,0,L,1122011218,1,125.17,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806309,507231.00
05/25/2019 13:45,2,7.857,ACTIVE,220.29,366.10,60.043,1558806303,"201051344000582","174011545737251",28.47,32.60,0,334.84,419.00,226.5,216.7,1.043,1280991.7,1280991.7,1155,0,0,0,L,1122011218,1,125.85,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806310,507232.00
05/25/2019 13:45,2,7.885,ACTIVE,219.84,365.80,60.017,1558806303,"201051344000868","174011545737251",28.55,29.00,0,334.84,418.09,227.9,218.0,1.021,1289417.9,1289417.9,1156,0,0,0,L,1122011218,1,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806311,507233.00
05/25/2019 13:45,2,7.740,ACTIVE,221.19,368.20,60.022,1558806303,"201051344000576","174011545737251",28.71,30.50,0,335.14,418.09,224.9,215.1,1.025,1307066.0,1307066.0,1160,0,0,0,L,1122011218,1,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806312,507234.00
05/25/2019 13:45,2,7.779,ACTIVE,221.42,365.80,60.022,1558806303,"201051344001158","174011545737251",28.41,31.30,0,334.54,415.69,223.7,214.0,1.021,1283863.7,1283863.7,1158,0,0,0,L,1122011218,1,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806313,507235.00
05/25/2019 13:45,2,8.043,ACTIVE,220.06,364.59,60.022,1558806303,"201051344000917","174011545737251",28.07,35.60,0,335.14,418.39,228.3,218.4,1.065,1297549.9,1297549.9,1161,0,0,0,L,1122011218,1,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806314,507236.00
05/25/2019 13:45,2,7.838,ACTIVE,219.16,356.18,60.033,1558806303,"201051344000417","174011545737251",18.49,35.60,0,333.63,392.25,146.7,139.6,0.676,1036880.1,1036880.1,1155,0,0,0,L,1122011218,1,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806315,507237.00
05/25/2019 13:45,2,8.010,ACTIVE,218.48,363.99,60.028,1558806303,"201051344000685","174011545737251",27.89,34.30,0,329.43,415.99,226.3,216.5,1.074,1303976.8,1303976.8,1160,0,0,0,L,1122011218,1,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806316,507238.00
05/25/2019 13:45,2,8.051,ACTIVE,220.52,362.79,60.017,1558806303,"201051344000651","174011545737251",28.25,33.00,0,334.54,417.79,230.3,220.3,1.052,1297293.0,1297293.0,1158,0,0,0,L,1122011218,1,126.53,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806317,507239.00
05/25/2019 13:45,2,7.818,ACTIVE,219.16,363.39,60.006,1558806303,"201051344000594","174011545737251",28.37,39.80,0,335.74,417.19,224.4,214.6,1.030,1309039.9,1309039.9,1158,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806318,507240.00
05/25/2019 13:45,2,7.936,ACTIVE,221.64,368.80,60.022,1558806303,"201051344000469","174011545737251",28.35,27.80,0,334.24,417.79,227.7,217.9,1.061,1289125.4,1289125.4,1158,0,0,0,L,1122011218,1,125.17,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806319,507241.00
05/25/2019 13:45,2,8.135,ACTIVE,220.52,365.80,60.017,1558806303,"201051344000585","174011545737251",28.51,32.60,0,334.84,418.70,234.7,224.6,1.092,1311042.3,1311042.3,1157,0,0,0,L,1122011218,1,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806320,507242.00
05/25/2019 13:45,2,7.760,ACTIVE,221.64,367.90,60.038,1558806303,"201051344000853","174011545737251",29.00,30.00,0,336.64,419.90,227.9,218.0,1.047,1312382.2,1312382.2,1160,0,0,0,L,1122011218,1,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806320,507243.00
05/25/2019 13:45,2,7.803,ACTIVE,218.48,361.89,60.033,1558806303,"201051344001145","174011545737251",28.88,32.80,0,329.13,418.39,228.1,218.2,1.043,1312231.1,1312231.1,1157,0,0,0,L,1122011218,1,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806321,507244.00
05/25/2019 13:45,2,7.861,ACTIVE,219.61,365.19,60.012,1558806303,"201051344000438","174011545737251",28.53,36.80,0,333.03,418.39,227.1,217.2,1.052,1305568.2,1305568.2,1154,0,0,0,L,1122011218,1,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806322,507245.00
05/25/2019 13:45,2,8.000,ACTIVE,219.84,363.99,60.022,1558806303,"201051344001135","174011545737251",28.39,35.40,0,335.74,417.79,229.9,220.0,1.021,1292432.5,1292432.5,1154,0,0,0,L,1122011218,1,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806323,507246.00
05/25/2019 13:45,2,7.715,ACTIVE,221.19,367.30,60.012,1558806303,"201051344000983","174011545737251",28.84,30.30,0,334.54,417.19,225.4,215.6,1.043,1310316.5,1310316.5,1155,0,0,0,L,1122011218,1,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806324,507247.00
05/25/2019 13:45,2,8.029,ACTIVE,220.29,366.10,60.017,1558806303,"201051344001203","174011545737251",28.53,39.80,0,335.14,420.20,231.9,221.9,1.052,1300203.8,1300203.8,1157,0,0,0,L,1122011218,1,126.30,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806325,507248.00
05/25/2019 13:45,2,7.863,ACTIVE,218.48,363.99,60.017,1558806303,"201051344001230","174011545737251",28.75,34.30,0,328.52,412.98,228.7,218.8,1.065,1295972.2,1295972.2,1163,0,0,0,L,1122011218,1,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806326,507249.00
05/25/2019 13:45,2,7.896,ACTIVE,218.93,364.59,60.028,1558806303,"201051344000646","174011545737251",28.65,35.60,0,329.13,418.39,228.9,219.0,1.056,1289749.8,1289749.8,1157,0,0,0,L,1122011218,1,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806327,507250.00
05/25/2019 13:45,2,7.758,ACTIVE,219.84,363.39,60.017,1558806303,"201051344000867","174011545737251",28.67,34.30,0,334.24,417.49,225.1,215.3,1.021,1287482.2,1287482.2,1154,0,0,0,L,1122011218,1,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806328,507251.00
05/25/2019 13:45,2,7.869,ACTIVE,220.06,367.30,60.017,1558806303,"201051344000633","174011545737251",28.15,35.60,0,330.93,419.30,224.2,214.5,1.034,1284818.2,1284818.2,1157,0,0,0,L,1122011218,1,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806329,507252.00
05/25/2019 13:45,2,7.941,ACTIVE,218.93,362.19,60.059,1558806303,"201051344000955","174011545737251",28.45,35.60,0,329.13,418.09,228.6,218.7,1.065,1310083.6,1310083.6,1157,0,0,0,L,1122011218,1,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806330,507253.00
05/25/2019 13:45,2,7.658,ACTIVE,220.74,364.59,60.017,1558806303,"201051344000648","174011545737251",28.55,32.00,0,334.54,416.59,221.4,211.8,1.012,1299694.6,1299694.6,1156,0,0,0,L,1122011218,1,124.72,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806331,507254.00
05/25/2019 13:45,2,7.754,ACTIVE,220.97,366.70,60.028,1558806303,"201051344000645","174011545737251",28.65,30.80,0,335.14,415.39,224.8,215.1,1.012,1304807.3,1304807.3,1156,0,0,0,L,1122011218,1,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806332,507255.00
05/25/2019 13:45,2,7.855,ACTIVE,220.97,366.70,60.028,1558806303,"201051344000569","174011545737251",28.55,30.80,0,333.63,417.49,227.1,217.2,1.039,1321211.7,1321211.7,1159,0,0,0,L,1122011218,1,124.72,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806332,507256.00
05/25/2019 13:45,2,7.830,ACTIVE,220.74,373.91,60.028,1558806303,"179051228000119","174011545737251",28.84,35.20,0,340.85,423.20,228.7,218.8,1.087,107959.5,107959.5,1162,0,0,0,L,46974696,1,125.17,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558806333,507257.00
05/25/2019 14:00,2,7.736,ACTIVE,221.19,367.60,60.001,1558807204,"201051344000579","174011545737251",28.63,33.30,0,325.82,423.50,224.1,214.4,1.043,1321485.0,1321485.0,1158,0,0,0,L,1122011218,1,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807205,507258.00
05/25/2019 14:00,2,8.078,ACTIVE,218.93,364.59,60.033,1558807204,"201051344001025","174011545737251",28.53,38.20,0,326.42,422.90,233.4,223.3,1.047,1304542.0,1304542.0,1156,0,0,0,L,1122011218,1,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807206,507259.00
05/25/2019 14:00,2,7.826,ACTIVE,218.93,364.59,60.006,1558807204,"201051344001093","174011545737251",28.90,32.40,0,327.92,424.41,228.9,219.0,1.047,1287823.9,1287823.9,1160,0,0,0,L,1122011218,1,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807207,507260.00
05/25/2019 14:00,2,7.641,ACTIVE,220.74,367.60,60.017,1558807204,"201051344000458","174011545737251",28.86,33.30,0,326.72,422.60,223.2,213.5,1.025,1303918.5,1303918.5,1158,0,0,0,L,1122011218,1,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807208,507261.00
05/25/2019 14:00,2,7.963,ACTIVE,217.35,361.29,60.017,1558807204,"201051344000890","174011545737251",28.19,37.80,0,326.12,418.70,227.4,217.6,1.039,1302728.0,1302728.0,1159,0,0,0,L,1122011218,1,125.17,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807209,507262.00
05/25/2019 14:00,2,7.830,ACTIVE,220.97,360.99,60.006,1558807204,"201051344000988","174011545737251",18.67,27.50,0,328.22,397.35,148.1,141.1,0.681,1000964.7,1000964.7,1153,0,0,0,L,1122011218,1,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807210,507263.00
05/25/2019 14:00,2,7.900,ACTIVE,219.16,365.80,60.017,1558807204,"201051344000582","174011545737251",28.25,32.40,0,325.82,422.30,226.0,216.2,1.039,1281045.8,1281045.8,1156,0,0,0,L,1122011218,1,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807211,507264.00
05/25/2019 14:00,2,7.814,ACTIVE,219.39,364.89,60.022,1558807204,"201051344000868","174011545737251",28.75,29.30,0,326.12,419.00,227.4,217.6,1.030,1289472.4,1289472.4,1157,0,0,0,L,1122011218,1,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807212,507265.00
05/25/2019 14:00,2,7.568,ACTIVE,220.74,367.30,60.017,1558807204,"201051344000576","174011545737251",29.26,30.00,0,324.92,422.00,224.3,214.6,1.034,1307119.8,1307119.8,1161,0,0,0,L,1122011218,1,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807213,507266.00
05/25/2019 14:00,2,7.668,ACTIVE,220.97,368.20,60.017,1558807204,"201051344001158","174011545737251",28.75,31.00,0,327.02,424.11,223.2,213.5,1.016,1283917.1,1283917.1,1159,0,0,0,L,1122011218,1,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807214,507267.00
05/25/2019 14:00,2,7.904,ACTIVE,218.71,363.69,60.001,1558807204,"201051344000917","174011545737251",28.51,34.30,0,327.92,420.50,228.0,218.2,1.065,1297604.5,1297604.5,1162,0,0,0,L,1122011218,1,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807215,507268.00
05/25/2019 14:00,2,7.713,ACTIVE,217.80,354.67,60.012,1558807204,"201051344000417","174011545737251",18.77,35.20,0,327.02,394.05,146.5,139.5,0.676,1036915.0,1036915.0,1156,0,0,0,L,1122011218,1,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807216,507269.00
05/25/2019 14:00,2,7.885,ACTIVE,217.35,363.69,60.006,1558807204,"201051344000685","174011545737251",28.33,34.30,0,326.12,420.50,226.1,216.3,1.083,1304030.8,1304030.8,1161,0,0,0,L,1122011218,1,125.40,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807217,507270.00
05/25/2019 14:00,2,7.963,ACTIVE,219.39,364.89,60.022,1558807204,"201051344000651","174011545737251",28.55,33.00,0,325.22,425.01,230.2,220.2,1.043,1297348.1,1297348.1,1159,0,0,0,L,1122011218,1,126.07,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807218,507271.00
05/25/2019 14:00,2,7.807,ACTIVE,218.71,365.19,60.059,1558807204,"201051344000594","174011545737251",28.33,39.50,0,326.72,421.10,223.9,214.2,1.030,1309093.5,1309093.5,1159,0,0,0,L,1122011218,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807219,507272.00
05/25/2019 14:00,2,7.686,ACTIVE,220.97,368.80,60.028,1558807204,"201051344000469","174011545737251",29.22,27.00,0,327.02,422.90,227.4,217.6,1.061,1289180.0,1289180.0,1159,0,0,0,L,1122011218,1,124.72,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807220,507273.00
05/25/2019 14:00,2,7.871,ACTIVE,219.16,366.70,60.059,1558807204,"201051344000585","174011545737251",29.36,31.50,0,325.52,426.81,233.9,223.8,1.092,1311098.5,1311098.5,1158,0,0,0,L,1122011218,1,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807221,507274.00
05/25/2019 14:00,2,7.678,ACTIVE,221.42,369.40,60.028,1558807204,"201051344000853","174011545737251",29.24,29.50,0,331.83,425.61,227.2,217.4,1.047,1312436.6,1312436.6,1161,0,0,0,L,1122011218,1,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807222,507275.00
05/25/2019 14:00,2,7.926,ACTIVE,217.80,363.69,60.033,1558807204,"201051344001145","174011545737251",28.49,32.80,0,327.02,420.20,228.5,218.6,1.047,1312285.7,1312285.7,1158,0,0,0,L,1122011218,1,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807223,507276.00
05/25/2019 14:00,2,7.824,ACTIVE,218.48,364.29,60.028,1558807204,"201051344000438","174011545737251",28.65,36.30,0,327.32,422.60,226.9,217.1,1.043,1305622.5,1305622.5,1155,0,0,0,L,1122011218,1,125.62,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807224,507277.00
05/25/2019 14:00,2,7.934,ACTIVE,218.93,364.59,60.012,1558807204,"201051344001135","174011545737251",28.57,35.40,0,325.82,420.50,229.5,219.6,1.025,1292487.5,1292487.5,1155,0,0,0,L,1122011218,1,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807225,507278.00
05/25/2019 14:00,2,7.561,ACTIVE,220.97,368.80,60.028,1558807204,"201051344000983","174011545737251",29.42,29.50,0,325.52,424.11,225.2,215.4,1.039,1310370.5,1310370.5,1156,0,0,0,L,1122011218,1,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807226,507279.00
05/25/2019 14:00,2,7.959,ACTIVE,219.16,363.99,60.028,1558807204,"201051344001203","174011545737251",28.73,39.30,0,327.62,420.80,231.4,221.5,1.061,1300259.2,1300259.2,1158,0,0,0,L,1122011218,1,126.07,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807227,507280.00
05/25/2019 14:00,2,7.854,ACTIVE,217.35,363.39,60.059,1558807204,"201051344001230","174011545737251",28.71,33.50,0,320.71,420.20,228.4,218.5,1.074,1296026.9,1296026.9,1164,0,0,0,L,1122011218,1,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807227,507281.00
05/25/2019 14:00,2,7.861,ACTIVE,217.80,365.19,60.065,1558807204,"201051344000646","174011545737251",28.75,35.80,0,326.72,420.20,228.8,218.9,1.074,1289804.6,1289804.6,1158,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807228,507282.00
05/25/2019 14:00,2,7.688,ACTIVE,219.84,363.39,60.022,1558807204,"201051344000867","174011545737251",28.90,34.00,0,327.02,419.60,224.8,215.1,0.994,1287536.1,1287536.1,1155,0,0,0,L,1122011218,1,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807229,507283.00
05/25/2019 14:00,2,7.760,ACTIVE,219.84,365.80,60.022,1558807204,"201051344000633","174011545737251",28.45,34.30,0,325.22,423.50,223.6,213.9,1.061,1284871.8,1284871.8,1158,0,0,0,L,1122011218,1,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807230,507284.00
05/25/2019 14:00,2,7.791,ACTIVE,217.80,363.69,60.028,1558807204,"201051344000955","174011545737251",28.88,35.40,0,325.52,420.80,227.8,218.0,1.061,1310138.2,1310138.2,1158,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807231,507285.00
05/25/2019 14:00,2,7.506,ACTIVE,220.29,367.60,60.033,1558807204,"201051344000648","174011545737251",28.96,29.80,0,324.02,423.20,220.1,210.5,1.008,1299747.5,1299747.5,1157,0,0,0,L,1122011218,1,124.49,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807232,507286.00
05/25/2019 14:00,2,7.709,ACTIVE,220.74,367.00,60.017,1558807204,"201051344000645","174011545737251",28.71,30.50,0,324.02,424.41,224.1,214.4,1.003,1304861.1,1304861.1,1157,0,0,0,L,1122011218,1,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807233,507287.00
05/25/2019 14:00,2,7.646,ACTIVE,220.74,367.90,60.022,1558807204,"201051344000569","174011545737251",29.22,29.80,0,325.52,421.70,226.2,216.4,1.039,1321266.0,1321266.0,1160,0,0,0,L,1122011218,1,124.49,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807234,507288.00
05/25/2019 14:00,2,7.623,ACTIVE,220.74,374.21,59.990,1558807204,"179051228000119","174011545737251",29.50,35.00,0,334.24,427.41,227.7,217.8,1.078,108014.2,108014.2,1163,0,0,0,L,46974696,1,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558807235,507289.00
05/25/2019 14:15,2,7.625,ACTIVE,222.10,368.50,59.990,1558808104,"201051344000579","174011545737251",28.33,34.30,0,335.14,415.09,218.6,209.1,1.016,1321538.0,1321538.0,1159,0,0,0,L,1122011218,1,125.62,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808105,507290.00
05/25/2019 14:15,2,7.908,ACTIVE,220.74,365.49,59.980,1558808104,"201051344001025","174011545737251",28.49,38.40,0,334.84,417.79,228.0,218.1,1.008,1304597.2,1304597.2,1157,0,0,0,L,1122011218,1,126.07,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808106,507291.00
05/25/2019 14:15,2,7.756,ACTIVE,220.52,366.70,59.990,1558808104,"201051344001093","174011545737251",28.49,32.60,0,334.84,417.49,223.8,214.1,1.012,1287878.0,1287878.0,1161,0,0,0,L,1122011218,1,126.30,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808107,507292.00
05/25/2019 14:15,2,7.521,ACTIVE,221.87,367.90,59.990,1558808104,"201051344000458","174011545737251",28.61,34.00,0,334.54,416.29,217.8,208.3,1.003,1303971.2,1303971.2,1159,0,0,0,L,1122011218,1,125.62,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808108,507293.00
05/25/2019 14:15,2,7.781,ACTIVE,219.39,362.49,59.990,1558808104,"201051344000890","174011545737251",28.21,38.20,0,331.53,415.69,222.2,212.5,1.012,1302781.7,1302781.7,1160,0,0,0,L,1122011218,1,125.85,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808109,507294.00
05/25/2019 14:15,2,7.697,ACTIVE,222.10,361.89,59.985,1558808104,"201051344000988","174011545737251",18.47,28.00,0,338.74,394.05,144.1,137.2,0.658,1000999.5,1000999.5,1154,0,0,0,L,1122011218,1,125.40,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808110,507295.00
05/25/2019 14:15,2,7.717,ACTIVE,220.97,364.29,60.033,1558808104,"201051344000582","174011545737251",28.31,33.00,0,335.14,418.09,221.1,211.5,0.972,1281099.3,1281099.3,1157,0,0,0,L,1122011218,1,126.30,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808111,507296.00
05/25/2019 14:15,2,7.664,ACTIVE,220.52,366.40,59.985,1558808104,"201051344000868","174011545737251",28.59,28.80,0,335.14,417.19,221.8,212.1,1.021,1289526.1,1289526.1,1158,0,0,0,L,1122011218,1,124.72,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808112,507297.00
05/25/2019 14:15,2,7.490,ACTIVE,221.87,367.90,59.980,1558808104,"201051344000576","174011545737251",28.82,31.00,0,335.44,416.29,218.6,209.1,1.003,1307172.8,1307172.8,1162,0,0,0,L,1122011218,1,125.62,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808113,507298.00
05/25/2019 14:15,2,7.650,ACTIVE,222.10,368.50,59.969,1558808104,"201051344001158","174011545737251",28.11,31.00,0,335.14,415.39,217.7,208.2,0.999,1283969.8,1283969.8,1160,0,0,0,L,1122011218,1,125.40,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808114,507299.00
05/25/2019 14:15,2,7.758,ACTIVE,220.52,363.39,59.990,1558808104,"201051344000917","174011545737251",28.47,35.00,0,334.24,417.79,223.4,213.7,1.047,1297658.4,1297658.4,1163,0,0,0,L,1122011218,1,126.07,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808115,507300.00
05/25/2019 14:15,2,7.707,ACTIVE,219.61,356.78,59.996,1558808104,"201051344000417","174011545737251",18.37,35.60,0,336.04,391.04,143.5,136.5,0.663,1036949.4,1036949.4,1157,0,0,0,L,1122011218,1,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808116,507301.00
05/25/2019 14:15,2,7.746,ACTIVE,219.16,363.39,59.996,1558808104,"201051344000685","174011545737251",28.21,34.00,0,334.84,415.09,221.0,211.4,1.052,1304084.2,1304084.2,1162,0,0,0,L,1122011218,1,126.30,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808116,507302.00
05/25/2019 14:15,2,7.859,ACTIVE,221.19,367.90,59.990,1558808104,"201051344000651","174011545737251",28.33,33.50,0,334.54,417.19,225.4,215.7,1.008,1297402.5,1297402.5,1160,0,0,0,L,1122011218,1,126.98,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808117,507303.00
05/25/2019 14:15,2,7.562,ACTIVE,219.84,363.69,59.996,1558808104,"201051344000594","174011545737251",28.63,38.80,0,335.14,415.99,218.9,209.4,0.994,1309146.5,1309146.5,1160,0,0,0,L,1122011218,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808118,507304.00
05/25/2019 14:15,2,7.633,ACTIVE,222.10,369.70,59.996,1558808104,"201051344000469","174011545737251",28.75,27.50,0,333.33,416.29,222.2,212.5,1.034,1289233.7,1289233.7,1160,0,0,0,L,1122011218,1,125.17,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808119,507305.00
05/25/2019 14:15,2,7.943,ACTIVE,220.97,365.19,59.996,1558808104,"201051344000585","174011545737251",28.59,32.40,0,334.54,418.09,229.8,219.9,1.052,1311153.9,1311153.9,1159,0,0,0,L,1122011218,1,126.07,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808120,507306.00
05/25/2019 14:15,2,7.561,ACTIVE,222.32,369.10,60.001,1558808104,"201051344000853","174011545737251",28.98,29.50,0,342.05,420.50,221.8,212.2,1.008,1312490.1,1312490.1,1162,0,0,0,L,1122011218,1,126.07,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808121,507307.00
05/25/2019 14:15,2,7.779,ACTIVE,219.39,363.99,60.028,1558808104,"201051344001145","174011545737251",28.41,32.60,0,336.34,416.89,223.7,214.0,1.021,1312339.7,1312339.7,1159,0,0,0,L,1122011218,1,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808122,507308.00
05/25/2019 14:15,2,7.697,ALERT,220.29,364.29,59.980,1558808104,"201051344000438","174011545737251",28.45,37.00,0,305.08,416.29,221.6,212.0,1.008,1305675.9,1305675.9,1156,0,0,0,L,1122011218,1,126.30,124.49,0002,34,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808124,507309.00
05/25/2019 14:15,2,7.781,ACTIVE,220.52,364.89,59.996,1558808104,"201051344001135","174011545737251",28.49,35.60,0,336.34,416.59,224.4,214.7,1.003,1292541.8,1292541.8,1156,0,0,0,L,1122011218,1,126.30,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808125,507310.00
05/25/2019 14:15,2,7.553,ACTIVE,222.10,367.30,60.006,1558808104,"201051344000983","174011545737251",28.73,30.50,0,334.24,415.99,219.8,210.2,1.008,1310423.6,1310423.6,1157,0,0,0,L,1122011218,1,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808126,507311.00
05/25/2019 14:15,2,7.811,ACTIVE,220.74,366.40,60.006,1558808104,"201051344001203","174011545737251",28.63,39.30,0,334.24,418.70,226.5,216.7,1.030,1300313.9,1300313.9,1159,0,0,0,L,1122011218,1,126.98,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808127,507312.00
05/25/2019 14:15,2,7.744,ACTIVE,219.16,363.69,60.001,1558808104,"201051344001230","174011545737251",28.47,34.50,0,328.82,411.78,223.1,213.4,1.039,1296080.8,1296080.8,1165,0,0,0,L,1122011218,1,125.85,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808128,507313.00
05/25/2019 14:15,2,7.680,ACTIVE,219.61,364.59,60.012,1558808104,"201051344000646","174011545737251",28.75,35.40,0,335.74,416.89,223.5,213.8,1.021,1289858.7,1289858.7,1159,0,0,0,L,1122011218,1,126.07,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808129,507314.00
05/25/2019 14:15,2,7.652,ACTIVE,220.74,364.89,60.006,1558808104,"201051344000867","174011545737251",28.31,34.50,0,334.24,416.59,219.4,209.8,0.986,1287589.2,1287589.2,1156,0,0,0,L,1122011218,1,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808130,507315.00
05/25/2019 14:15,2,7.561,ACTIVE,220.74,366.40,60.006,1558808104,"201051344000633","174011545737251",28.47,35.20,0,330.33,417.19,217.9,208.4,1.008,1284924.5,1284924.5,1159,0,0,0,L,1122011218,1,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808131,507316.00
05/25/2019 14:15,2,7.672,ACTIVE,219.61,364.89,60.012,1558808104,"201051344000955","174011545737251",28.67,35.60,0,335.74,416.29,222.8,213.1,1.034,1310192.1,1310192.1,1159,0,0,0,L,1122011218,1,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808132,507317.00
05/25/2019 14:15,2,7.520,ACTIVE,221.42,367.30,60.012,1558808104,"201051344000648","174011545737251",28.27,31.00,0,335.14,415.69,215.2,205.8,0.986,1299799.6,1299799.6,1158,0,0,0,L,1122011218,1,124.94,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808132,507318.00
05/25/2019 14:15,2,7.588,ACTIVE,221.87,367.60,60.017,1558808104,"201051344000645","174011545737251",28.47,31.30,0,335.14,415.09,218.8,209.2,0.972,1304914.1,1304914.1,1158,0,0,0,L,1122011218,1,125.85,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808133,507319.00
05/25/2019 14:15,2,7.514,ACTIVE,221.64,369.10,60.006,1558808104,"201051344000569","174011545737251",29.06,29.80,0,332.73,415.99,221.1,211.5,0.999,1321319.5,1321319.5,1161,0,0,0,L,1122011218,1,125.17,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808134,507320.00
05/25/2019 14:15,2,7.609,ACTIVE,221.87,373.31,60.017,1558808104,"179051228000119","174011545737251",28.92,35.00,0,341.15,421.70,222.8,213.2,1.047,108068.0,108068.0,1164,0,0,0,L,46974696,1,125.62,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558808135,507321.00
05/25/2019 14:30,2,7.414,ACTIVE,221.64,367.90,60.028,1558809004,"201051344000579","174011545737251",28.77,33.80,0,336.34,414.19,216.1,206.6,1.003,1321590.0,1321590.0,1160,0,0,0,L,1122011218,1,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809005,507322.00
05/25/2019 14:30,2,7.887,ACTIVE,219.84,366.40,60.017,1558809004,"201051344001025","174011545737251",28.21,38.00,0,336.64,417.49,225.3,215.5,0.999,1304651.5,1304651.5,1158,0,0,0,L,1122011218,1,125.62,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809006,507323.00
05/25/2019 14:30,2,7.588,ACTIVE,219.84,366.40,60.054,1558809004,"201051344001093","174011545737251",28.73,32.40,0,335.44,415.99,220.7,211.1,1.008,1287931.2,1287931.2,1162,0,0,0,L,1122011218,1,126.07,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809007,507324.00
05/25/2019 14:30,2,7.387,ACTIVE,221.64,367.30,60.038,1558809004,"201051344000458","174011545737251",28.71,33.30,0,335.74,413.59,214.7,205.3,0.986,1304022.9,1304022.9,1160,0,0,0,L,1122011218,1,125.40,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809008,507325.00
05/25/2019 14:30,2,7.732,ACTIVE,218.48,362.79,60.012,1558809004,"201051344000890","174011545737251",28.03,36.80,0,333.33,414.19,219.3,209.8,0.994,1302834.6,1302834.6,1161,0,0,0,L,1122011218,1,125.62,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809009,507326.00
05/25/2019 14:30,2,7.572,ACTIVE,221.42,360.69,60.006,1558809004,"201051344000988","174011545737251",18.53,28.00,0,338.74,392.85,142.3,135.4,0.658,1001033.6,1001033.6,1155,0,0,0,L,1122011218,1,125.17,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809010,507327.00
05/25/2019 14:30,2,7.502,ACTIVE,220.06,364.29,60.022,1558809004,"201051344000582","174011545737251",28.77,32.40,0,334.84,416.59,218.6,209.0,1.003,1281151.9,1281151.9,1158,0,0,0,L,1122011218,1,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809011,507328.00
05/25/2019 14:30,2,7.471,ACTIVE,219.84,366.10,60.017,1558809004,"201051344000868","174011545737251",28.92,28.30,0,335.14,415.69,218.8,209.3,0.968,1289578.8,1289578.8,1159,0,0,0,L,1122011218,1,124.49,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809012,507329.00
05/25/2019 14:30,2,7.312,ACTIVE,221.42,367.00,60.022,1558809004,"201051344000576","174011545737251",29.14,29.30,0,335.14,414.79,216.0,206.6,0.986,1307224.8,1307224.8,1163,0,0,0,L,1122011218,1,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809013,507330.00
