ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 14:30,2,7.482,ACTIVE,221.42,367.60,60.012,1558809004,"201051344001158","174011545737251",28.41,31.00,0,335.14,414.49,215.3,205.9,0.981,1284021.6,1284021.6,1161,0,0,0,L,1122011218,1,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809014,507331.00
05/25/2019 14:30,2,7.703,ACTIVE,219.84,365.19,59.975,1558809004,"201051344000917","174011545737251",28.37,34.30,0,335.74,415.69,221.2,211.6,1.034,1297711.6,1297711.6,1164,0,0,0,L,1122011218,1,125.85,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809015,507332.00
05/25/2019 14:30,2,7.645,ACTIVE,218.71,356.48,60.006,1558809004,"201051344000417","174011545737251",18.29,35.80,0,337.84,390.14,141.6,134.8,0.654,1036983.3,1036983.3,1158,0,0,0,L,1122011218,1,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809016,507333.00
05/25/2019 14:30,2,7.656,ACTIVE,218.26,363.39,59.996,1558809004,"201051344000685","174011545737251",28.17,33.30,0,336.64,413.89,218.4,208.9,1.034,1304136.8,1304136.8,1163,0,0,0,L,1122011218,1,125.85,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809017,507334.00
05/25/2019 14:30,2,7.744,ACTIVE,220.29,363.69,60.012,1558809004,"201051344000651","174011545737251",28.41,33.50,0,334.54,415.69,222.5,212.8,1.016,1297456.1,1297456.1,1161,0,0,0,L,1122011218,1,126.53,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809018,507335.00
05/25/2019 14:30,2,7.465,ACTIVE,219.16,363.69,60.012,1558809004,"201051344000594","174011545737251",28.59,39.80,0,336.04,415.39,215.9,206.4,0.986,1309198.5,1309198.5,1161,0,0,0,L,1122011218,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809019,507336.00
05/25/2019 14:30,2,7.389,ACTIVE,221.64,368.50,59.985,1558809004,"201051344000469","174011545737251",29.24,27.30,0,334.54,415.69,218.8,209.2,1.016,1289286.5,1289286.5,1161,0,0,0,L,1122011218,1,124.94,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809020,507337.00
05/25/2019 14:30,2,7.807,ACTIVE,220.06,365.19,60.043,1558809004,"201051344000585","174011545737251",28.71,31.50,0,334.24,417.49,226.8,217.0,1.052,1311208.6,1311208.6,1160,0,0,0,L,1122011218,1,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809021,507338.00
05/25/2019 14:30,2,7.492,ACTIVE,221.87,368.80,60.017,1558809004,"201051344000853","174011545737251",28.82,31.00,0,336.64,419.30,218.4,208.9,1.003,1312542.9,1312542.9,1163,0,0,0,L,1122011218,1,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809021,507339.00
05/25/2019 14:30,2,7.742,ACTIVE,218.48,362.79,60.012,1558809004,"201051344001145","174011545737251",28.19,32.80,0,336.94,415.69,221.0,211.4,1.008,1312393.0,1312393.0,1160,0,0,0,L,1122011218,1,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809022,507340.00
05/25/2019 14:30,2,7.545,ACTIVE,219.39,364.29,60.012,1558809004,"201051344000438","174011545737251",28.67,37.50,0,337.24,415.69,219.0,209.4,0.990,1305728.6,1305728.6,1158,0,0,0,L,1122011218,1,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809023,507341.00
05/25/2019 14:30,2,7.594,ACTIVE,219.61,364.89,60.043,1558809004,"201051344001135","174011545737251",28.82,35.40,0,337.24,415.99,221.7,212.1,0.981,1292595.1,1292595.1,1157,0,0,0,L,1122011218,1,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809024,507342.00
05/25/2019 14:30,2,7.428,ACTIVE,221.42,367.00,60.017,1558809004,"201051344000983","174011545737251",28.82,29.50,0,334.54,415.09,216.8,207.3,0.994,1310475.8,1310475.8,1158,0,0,0,L,1122011218,1,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809025,507343.00
05/25/2019 14:30,2,7.627,ACTIVE,219.84,365.19,60.001,1558809004,"201051344001203","174011545737251",28.96,39.50,0,333.63,418.09,223.7,214.0,1.003,1300367.8,1300367.8,1160,0,0,0,L,1122011218,1,126.53,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809026,507344.00
05/25/2019 14:30,2,7.598,ACTIVE,218.26,363.39,60.006,1558809004,"201051344001230","174011545737251",28.65,34.00,0,330.63,410.58,220.4,210.9,1.030,1296133.9,1296133.9,1166,0,0,0,L,1122011218,1,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809027,507345.00
05/25/2019 14:30,2,7.561,ACTIVE,218.71,364.29,60.001,1558809004,"201051344000646","174011545737251",28.86,35.40,0,333.33,416.29,220.9,211.3,1.021,1289911.8,1289911.8,1160,0,0,0,L,1122011218,1,125.62,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809028,507346.00
05/25/2019 14:30,2,7.494,ACTIVE,220.29,364.89,60.022,1558809004,"201051344000867","174011545737251",28.55,33.50,0,335.14,413.89,216.7,207.2,0.968,1287641.3,1287641.3,1157,0,0,0,L,1122011218,1,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809029,507347.00
05/25/2019 14:30,2,7.480,ACTIVE,220.29,366.40,60.038,1558809004,"201051344000633","174011545737251",28.43,34.30,0,333.33,413.29,215.3,205.9,0.999,1284976.3,1284976.3,1160,0,0,0,L,1122011218,1,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809030,507348.00
05/25/2019 14:30,2,7.383,ACTIVE,218.71,361.89,59.990,1558809004,"201051344000955","174011545737251",29.28,35.40,0,333.03,414.79,218.8,209.3,1.021,1310245.0,1310245.0,1160,0,0,0,L,1122011218,1,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809031,507349.00
05/25/2019 14:30,2,7.311,ACTIVE,220.97,365.80,59.996,1558809004,"201051344000648","174011545737251",28.71,30.00,0,334.54,413.89,212.6,203.3,0.981,1299850.7,1299850.7,1159,0,0,0,L,1122011218,1,124.72,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809032,507350.00
05/25/2019 14:30,2,7.482,ACTIVE,221.19,364.89,60.006,1558809004,"201051344000645","174011545737251",28.53,30.30,0,335.14,413.29,216.1,206.6,0.963,1304966.0,1304966.0,1159,0,0,0,L,1122011218,1,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809033,507351.00
05/25/2019 14:30,2,7.414,ACTIVE,221.19,367.60,60.001,1558809004,"201051344000569","174011545737251",29.10,29.80,0,334.84,415.39,218.2,208.7,0.994,1321372.1,1321372.1,1162,0,0,0,L,1122011218,1,124.94,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809033,507352.00
05/25/2019 14:30,2,7.516,ACTIVE,221.19,374.21,60.001,1558809004,"179051228000119","174011545737251",28.80,34.80,0,340.85,420.50,219.2,209.7,1.030,108120.8,108120.8,1165,0,0,0,L,46974696,1,125.17,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809034,507353.00
05/25/2019 14:45,2,7.270,ACTIVE,220.74,365.19,60.001,1558809904,"201051344000579","174011545737251",28.73,33.00,0,336.04,412.98,211.5,202.2,0.994,1321641.0,1321641.0,1161,0,0,0,L,1122011218,1,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809906,507354.00
05/25/2019 14:45,2,7.510,ACTIVE,218.48,362.49,60.012,1558809904,"201051344001025","174011545737251",29.00,37.50,0,336.34,415.99,220.6,211.0,0.981,1304704.8,1304704.8,1159,0,0,0,L,1122011218,1,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809907,507355.00
05/25/2019 14:45,2,7.381,ACTIVE,218.71,364.89,60.012,1558809904,"201051344001093","174011545737251",28.86,32.40,0,335.14,415.09,215.7,206.2,0.990,1287983.3,1287983.3,1163,0,0,0,L,1122011218,1,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809907,507356.00
05/25/2019 14:45,2,7.322,ACTIVE,220.74,363.69,60.006,1558809904,"201051344000458","174011545737251",28.33,34.30,0,336.04,414.79,210.1,200.8,0.959,1304073.6,1304073.6,1161,0,0,0,L,1122011218,1,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809908,507357.00
05/25/2019 14:45,2,7.473,ACTIVE,217.35,360.99,60.012,1558809904,"201051344000890","174011545737251",28.43,36.80,0,330.03,412.08,215.1,205.7,0.986,1302886.5,1302886.5,1162,0,0,0,L,1122011218,1,125.17,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809909,507358.00
05/25/2019 14:45,2,7.209,ACTIVE,220.52,359.48,59.985,1558809904,"201051344000988","174011545737251",19.04,27.80,0,337.24,392.55,138.9,132.2,0.641,1001067.1,1001067.1,1156,0,0,0,L,1122011218,1,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809910,507359.00
05/25/2019 14:45,2,7.449,ACTIVE,218.93,363.69,59.975,1558809904,"201051344000582","174011545737251",28.39,33.00,0,335.44,415.99,214.2,204.9,0.990,1281203.6,1281203.6,1159,0,0,0,L,1122011218,1,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809911,507360.00
05/25/2019 14:45,2,7.246,ACTIVE,219.16,363.69,59.985,1558809904,"201051344000868","174011545737251",29.16,28.50,0,335.14,414.49,214.0,204.6,0.972,1289630.4,1289630.4,1160,0,0,0,L,1122011218,1,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809912,507361.00
05/25/2019 14:45,2,7.268,ACTIVE,220.52,366.70,60.006,1558809904,"201051344000576","174011545737251",28.69,29.50,0,335.14,413.59,211.0,201.7,0.981,1307275.7,1307275.7,1164,0,0,0,L,1122011218,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809913,507362.00
05/25/2019 14:45,2,7.305,ACTIVE,220.74,365.49,60.012,1558809904,"201051344001158","174011545737251",28.43,30.80,0,335.44,412.98,210.3,201.1,0.968,1284072.4,1284072.4,1162,0,0,0,L,1122011218,1,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809914,507363.00
05/25/2019 14:45,2,7.447,ACTIVE,218.48,362.79,60.033,1558809904,"201051344000917","174011545737251",28.67,34.80,0,335.74,415.09,215.8,206.4,1.016,1297763.8,1297763.8,1165,0,0,0,L,1122011218,1,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809915,507364.00
05/25/2019 14:45,2,7.490,ACTIVE,217.58,353.47,59.996,1558809904,"201051344000417","174011545737251",18.27,35.20,0,335.44,389.54,138.5,131.7,0.641,1037016.6,1037016.6,1159,0,0,0,L,1122011218,1,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809916,507365.00
05/25/2019 14:45,2,7.535,ACTIVE,217.35,362.79,60.006,1558809904,"201051344000685","174011545737251",27.97,34.50,0,335.14,413.59,213.4,204.0,1.016,1304188.3,1304188.3,1164,0,0,0,L,1122011218,1,125.40,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809917,507366.00
05/25/2019 14:45,2,7.500,ACTIVE,218.93,363.69,60.017,1558809904,"201051344000651","174011545737251",28.71,32.80,0,334.24,415.09,218.0,208.5,0.990,1297508.6,1297508.6,1162,0,0,0,L,1122011218,1,126.07,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809918,507367.00
05/25/2019 14:45,2,7.398,ACTIVE,218.48,363.09,59.996,1558809904,"201051344000594","174011545737251",28.15,38.80,0,336.34,414.79,210.8,201.6,0.963,1309249.4,1309249.4,1162,0,0,0,L,1122011218,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809919,507368.00
05/25/2019 14:45,2,7.234,ACTIVE,220.74,366.40,59.975,1558809904,"201051344000469","174011545737251",29.18,27.30,0,334.54,413.89,213.8,204.4,0.999,1289338.1,1289338.1,1162,0,0,0,L,1122011218,1,124.27,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809920,507369.00
05/25/2019 14:45,2,7.549,ACTIVE,218.93,363.69,60.028,1558809904,"201051344000585","174011545737251",29.06,32.20,0,334.54,415.69,222.1,212.5,1.043,1311262.2,1311262.2,1161,0,0,0,L,1122011218,1,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809920,507370.00
05/25/2019 14:45,2,7.287,ACTIVE,220.97,367.30,60.006,1558809904,"201051344000853","174011545737251",28.96,30.00,0,337.54,414.19,213.8,204.4,0.986,1312594.4,1312594.4,1164,0,0,0,L,1122011218,1,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809921,507371.00
05/25/2019 14:45,2,7.588,ACTIVE,217.35,361.29,60.001,1558809904,"201051344001145","174011545737251",28.15,32.80,0,334.54,415.09,216.2,206.8,0.981,1312445.2,1312445.2,1161,0,0,0,L,1122011218,1,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809922,507372.00
05/25/2019 14:45,2,7.361,ACTIVE,218.03,362.19,60.001,1558809904,"201051344000438","174011545737251",28.69,37.00,0,336.94,414.79,213.8,204.5,0.990,1305780.3,1305780.3,1159,0,0,0,L,1122011218,1,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809923,507373.00
05/25/2019 14:45,2,7.449,ACTIVE,218.48,361.89,60.006,1558809904,"201051344001135","174011545737251",28.73,35.40,0,336.94,414.79,216.6,207.1,0.968,1292647.4,1292647.4,1158,0,0,0,L,1122011218,1,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809924,507374.00
05/25/2019 14:45,2,7.119,ACTIVE,220.52,365.49,60.006,1558809904,"201051344000983","174011545737251",29.40,29.80,0,333.93,413.29,211.8,202.5,0.977,1310527.0,1310527.0,1159,0,0,0,L,1122011218,1,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809925,507375.00
05/25/2019 14:45,2,7.498,ACTIVE,218.71,362.49,60.001,1558809904,"201051344001203","174011545737251",28.75,40.00,0,336.04,415.09,218.2,208.7,1.003,1300420.6,1300420.6,1161,0,0,0,L,1122011218,1,125.85,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809926,507376.00
05/25/2019 14:45,2,7.373,ACTIVE,217.13,362.19,60.006,1558809904,"201051344001230","174011545737251",28.84,34.00,0,329.13,409.68,215.3,205.8,1.025,1296185.9,1296185.9,1167,0,0,0,L,1122011218,1,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809927,507377.00
05/25/2019 14:45,2,7.467,ACTIVE,217.35,360.99,60.012,1558809904,"201051344000646","174011545737251",28.59,35.00,0,330.63,415.69,215.9,206.5,1.003,1289964.0,1289964.0,1161,0,0,0,L,1122011218,1,125.17,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809928,507378.00
05/25/2019 14:45,2,7.135,ACTIVE,219.39,361.89,59.975,1558809904,"201051344000867","174011545737251",29.24,33.80,0,334.84,414.19,211.1,201.8,0.937,1287692.3,1287692.3,1158,0,0,0,L,1122011218,1,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809929,507379.00
05/25/2019 14:45,2,7.318,ACTIVE,219.16,363.39,59.985,1558809904,"201051344000633","174011545737251",28.43,34.80,0,328.52,413.29,210.7,201.5,0.959,1285027.1,1285027.1,1161,0,0,0,L,1122011218,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809930,507380.00
05/25/2019 14:45,2,7.426,ACTIVE,217.35,361.29,59.975,1558809904,"201051344000955","174011545737251",28.55,35.80,0,331.23,413.29,214.7,205.3,1.008,1310296.8,1310296.8,1161,0,0,0,L,1122011218,1,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809931,507381.00
05/25/2019 14:45,2,7.105,ACTIVE,219.84,367.00,60.001,1558809904,"201051344000648","174011545737251",28.82,30.80,0,335.44,412.98,207.3,198.1,0.981,1299900.8,1299900.8,1160,0,0,0,L,1122011218,1,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809932,507382.00
05/25/2019 14:45,2,7.285,ACTIVE,220.29,366.70,60.006,1558809904,"201051344000645","174011545737251",28.57,30.50,0,335.44,412.38,210.7,201.5,0.950,1305016.9,1305016.9,1160,0,0,0,L,1122011218,1,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809932,507383.00
05/25/2019 14:45,2,7.240,ACTIVE,220.29,366.70,60.006,1558809904,"201051344000569","174011545737251",29.04,30.00,0,334.24,413.89,212.8,203.5,0.981,1321423.5,1321423.5,1163,0,0,0,L,1122011218,1,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809933,507384.00
05/25/2019 14:45,2,7.281,ACTIVE,220.29,371.51,60.033,1558809904,"179051228000119","174011545737251",29.02,35.00,0,341.15,419.30,214.0,204.6,1.016,108172.6,108172.6,1166,0,0,0,L,46974696,1,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558809934,507385.00
05/25/2019 15:00,2,7.021,ACTIVE,220.97,363.99,60.054,1558810804,"201051344000579","174011545737251",28.67,32.80,0,335.74,411.48,203.8,194.8,0.950,1321690.5,1321690.5,1162,0,0,0,L,1122011218,1,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810805,507386.00
05/25/2019 15:00,2,7.377,ACTIVE,219.16,362.49,60.038,1558810804,"201051344001025","174011545737251",28.63,38.00,0,333.63,413.29,213.7,204.4,0.946,1304756.6,1304756.6,1160,0,0,0,L,1122011218,1,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810806,507387.00
05/25/2019 15:00,2,7.125,ACTIVE,219.39,363.69,60.033,1558810804,"201051344001093","174011545737251",28.90,32.60,0,336.64,412.68,208.6,199.4,0.946,1288033.9,1288033.9,1164,0,0,0,L,1122011218,1,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810807,507388.00
05/25/2019 15:00,2,7.010,ACTIVE,220.74,365.49,60.043,1558810804,"201051344000458","174011545737251",28.51,32.80,0,336.04,411.78,202.2,193.2,0.941,1304122.8,1304122.8,1162,0,0,0,L,1122011218,1,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810808,507389.00
05/25/2019 15:00,2,7.268,ACTIVE,217.80,359.48,60.033,1558810804,"201051344000890","174011545737251",28.31,36.80,0,329.73,408.18,208.3,199.2,0.959,1302936.9,1302936.9,1163,0,0,0,L,1122011218,1,125.40,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810809,507390.00
05/25/2019 15:00,2,7.117,ACTIVE,220.74,359.78,60.033,1558810804,"201051344000988","174011545737251",18.65,28.50,0,336.94,390.44,134.3,127.7,0.614,1001099.5,1001099.5,1157,0,0,0,L,1122011218,1,124.72,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810810,507391.00
05/25/2019 15:00,2,7.102,ACTIVE,219.39,363.99,60.022,1558810804,"201051344000582","174011545737251",28.82,33.00,0,336.64,413.89,207.2,198.1,0.950,1281253.8,1281253.8,1160,0,0,0,L,1122011218,1,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810811,507392.00
05/25/2019 15:00,2,7.021,ACTIVE,219.39,364.89,60.033,1558810804,"201051344000868","174011545737251",29.00,29.00,0,336.34,413.59,206.2,197.1,0.941,1289680.5,1289680.5,1161,0,0,0,L,1122011218,1,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810811,507393.00
05/25/2019 15:00,2,6.979,ACTIVE,220.74,367.00,60.043,1558810804,"201051344000576","174011545737251",28.86,30.00,0,335.44,411.78,203.9,194.9,0.937,1307325.1,1307325.1,1165,0,0,0,L,1122011218,1,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810812,507394.00
05/25/2019 15:00,2,7.045,ACTIVE,220.97,365.19,60.022,1558810804,"201051344001158","174011545737251",28.45,30.80,0,334.84,411.48,202.8,193.8,0.937,1284121.6,1284121.6,1163,0,0,0,L,1122011218,1,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810813,507395.00
05/25/2019 15:00,2,7.375,ACTIVE,218.93,363.39,60.022,1558810804,"201051344000917","174011545737251",28.01,34.80,0,335.44,412.68,209.1,199.9,0.977,1297814.5,1297814.5,1166,0,0,0,L,1122011218,1,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810814,507396.00
05/25/2019 15:00,2,7.189,ACTIVE,218.03,354.67,60.006,1558810804,"201051344000417","174011545737251",18.45,35.00,0,333.03,385.03,134.2,127.6,0.628,1037049.0,1037049.0,1160,0,0,0,L,1122011218,1,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810815,507397.00
05/25/2019 15:00,2,7.246,ACTIVE,217.58,360.38,60.028,1558810804,"201051344000685","174011545737251",28.17,34.80,0,330.03,406.67,206.7,197.6,0.986,1304238.3,1304238.3,1165,0,0,0,L,1122011218,1,125.62,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810816,507398.00
05/25/2019 15:00,2,7.295,ACTIVE,219.39,365.19,60.028,1558810804,"201051344000651","174011545737251",28.55,33.30,0,336.64,413.29,210.9,201.7,0.946,1297559.6,1297559.6,1163,0,0,0,L,1122011218,1,126.07,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810817,507399.00
05/25/2019 15:00,2,7.141,ACTIVE,218.71,363.39,60.033,1558810804,"201051344000594","174011545737251",28.21,38.80,0,336.34,411.48,203.9,194.9,0.928,1309298.9,1309298.9,1163,0,0,0,L,1122011218,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810818,507400.00
05/25/2019 15:00,2,7.010,ACTIVE,220.97,366.10,60.028,1558810804,"201051344000469","174011545737251",29.10,27.50,0,334.84,413.59,206.5,197.4,0.963,1289388.2,1289388.2,1163,0,0,0,L,1122011218,1,124.49,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810819,507401.00
05/25/2019 15:00,2,7.441,ACTIVE,219.39,363.39,60.033,1558810804,"201051344000585","174011545737251",28.63,32.20,0,336.64,414.49,215.7,206.3,1.003,1311314.4,1311314.4,1162,0,0,0,L,1122011218,1,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810820,507402.00
05/25/2019 15:00,2,7.080,ACTIVE,221.19,366.70,60.054,1558810804,"201051344000853","174011545737251",28.80,30.30,0,335.74,413.59,206.7,197.6,0.955,1312644.5,1312644.5,1165,0,0,0,L,1122011218,1,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810821,507403.00
05/25/2019 15:00,2,7.225,ACTIVE,217.80,361.59,60.038,1558810804,"201051344001145","174011545737251",28.71,32.40,0,329.13,411.18,210.0,200.8,0.963,1312496.1,1312496.1,1162,0,0,0,L,1122011218,1,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810822,507404.00
05/25/2019 15:00,2,7.166,ACTIVE,218.48,362.49,60.033,1558810804,"201051344000438","174011545737251",28.59,37.00,0,332.43,411.48,207.5,198.3,0.950,1305830.5,1305830.5,1160,0,0,0,L,1122011218,1,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810823,507405.00
05/25/2019 15:00,2,7.273,ACTIVE,218.71,360.99,60.028,1558810804,"201051344001135","174011545737251",28.51,35.80,0,332.13,411.78,210.0,200.8,0.937,1292698.3,1292698.3,1159,0,0,0,L,1122011218,1,125.62,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810824,507406.00
05/25/2019 15:00,2,7.008,ACTIVE,220.74,365.49,60.033,1558810804,"201051344000983","174011545737251",28.92,29.80,0,335.14,412.68,205.1,196.0,0.955,1310576.7,1310576.7,1160,0,0,0,L,1122011218,1,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810825,507407.00
05/25/2019 15:00,2,7.264,ACTIVE,218.93,360.38,60.006,1558810804,"201051344001203","174011545737251",28.78,40.20,0,333.63,412.38,211.8,202.5,0.972,1300471.8,1300471.8,1162,0,0,0,L,1122011218,1,126.07,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810826,507408.00
05/25/2019 15:00,2,7.217,ACTIVE,217.58,361.59,60.028,1558810804,"201051344001230","174011545737251",28.57,33.50,0,329.43,408.78,208.7,199.5,0.977,1296236.5,1296236.5,1168,0,0,0,L,1122011218,1,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810826,507409.00
05/25/2019 15:00,2,7.191,ACTIVE,217.80,361.89,60.033,1558810804,"201051344000646","174011545737251",28.78,35.20,0,328.82,410.28,209.7,200.5,0.977,1290014.7,1290014.7,1162,0,0,0,L,1122011218,1,125.40,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810827,507410.00
05/25/2019 15:00,2,6.945,ACTIVE,219.61,363.09,60.038,1558810804,"201051344000867","174011545737251",29.06,34.50,0,337.24,411.48,204.4,195.4,0.919,1287741.9,1287741.9,1159,0,0,0,L,1122011218,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810828,507411.00
05/25/2019 15:00,2,6.984,ACTIVE,219.61,367.60,60.033,1558810804,"201051344000633","174011545737251",28.77,34.50,0,332.13,412.38,203.3,194.3,0.968,1285076.4,1285076.4,1162,0,0,0,L,1122011218,1,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810829,507412.00
05/25/2019 15:00,2,7.105,ACTIVE,217.80,360.99,60.033,1558810804,"201051344000955","174011545737251",28.88,35.20,0,329.73,406.97,207.6,198.4,0.977,1310347.1,1310347.1,1162,0,0,0,L,1122011218,1,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810830,507413.00
05/25/2019 15:00,2,6.875,ACTIVE,220.06,364.29,60.033,1558810804,"201051344000648","174011545737251",28.78,30.30,0,335.44,411.48,200.4,191.5,0.928,1299949.3,1299949.3,1161,0,0,0,L,1122011218,1,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810831,507414.00
05/25/2019 15:00,2,6.984,ACTIVE,220.52,364.89,60.028,1558810804,"201051344000645","174011545737251",28.80,30.50,0,335.74,411.48,203.6,194.6,0.910,1305066.3,1305066.3,1161,0,0,0,L,1122011218,1,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810832,507415.00
05/25/2019 15:00,2,7.008,ACTIVE,220.52,365.49,60.038,1558810804,"201051344000569","174011545737251",29.04,30.30,0,334.24,413.29,206.1,197.0,0.946,1321473.5,1321473.5,1164,0,0,0,L,1122011218,1,124.49,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810833,507416.00
05/25/2019 15:00,2,7.008,ACTIVE,220.52,371.81,60.033,1558810804,"179051228000119","174011545737251",29.18,34.80,0,342.35,416.59,207.0,197.9,0.981,108222.9,108222.9,1167,0,0,0,L,46974696,1,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558810834,507417.00
05/25/2019 15:15,2,6.842,ACTIVE,220.74,364.89,60.006,1558811704,"201051344000579","174011545737251",28.45,33.50,0,321.01,422.30,197.1,188.3,0.915,1321738.5,1321738.5,1163,0,0,0,L,1122011218,1,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811705,507418.00
05/25/2019 15:15,2,7.146,ACTIVE,219.39,361.89,60.017,1558811704,"201051344001025","174011545737251",28.67,37.00,0,331.53,410.58,207.3,198.2,0.919,1304807.0,1304807.0,1161,0,0,0,L,1122011218,1,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811706,507419.00
05/25/2019 15:15,2,6.967,ACTIVE,219.84,364.89,60.012,1558811704,"201051344001093","174011545737251",28.55,32.40,0,336.64,411.48,201.4,192.5,0.893,1288082.9,1288082.9,1165,0,0,0,L,1122011218,1,125.85,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811707,507420.00
05/25/2019 15:15,2,6.775,ACTIVE,220.74,363.69,60.012,1558811704,"201051344000458","174011545737251",28.59,32.80,0,335.74,410.88,196.1,187.3,0.910,1304170.5,1304170.5,1163,0,0,0,L,1122011218,1,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811708,507421.00
05/25/2019 15:15,2,6.951,ACTIVE,218.48,360.08,60.001,1558811704,"201051344000890","174011545737251",28.67,36.80,0,330.33,406.37,201.9,193.0,0.910,1302985.9,1302985.9,1164,0,0,0,L,1122011218,1,125.40,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811709,507422.00
05/25/2019 15:15,2,6.830,ACTIVE,220.74,358.28,60.017,1558811704,"201051344000988","174011545737251",18.79,28.00,0,337.54,389.24,130.0,123.6,0.601,1001130.9,1001130.9,1158,0,0,0,L,1122011218,1,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811709,507423.00
05/25/2019 15:15,2,6.992,ACTIVE,219.61,363.39,60.012,1558811704,"201051344000582","174011545737251",28.41,32.40,0,332.73,411.48,201.0,192.1,0.928,1281302.6,1281302.6,1161,0,0,0,L,1122011218,1,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811710,507424.00
05/25/2019 15:15,2,6.754,ACTIVE,219.39,362.19,60.017,1558811704,"201051344000868","174011545737251",29.16,28.30,0,334.84,411.18,199.5,190.6,0.893,1289729.0,1289729.0,1162,0,0,0,L,1122011218,1,124.27,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811711,507425.00
05/25/2019 15:15,2,6.773,ACTIVE,220.74,365.19,60.017,1558811704,"201051344000576","174011545737251",28.67,29.80,0,335.14,409.68,196.6,187.8,0.906,1307372.9,1307372.9,1166,0,0,0,L,1122011218,1,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811712,507426.00
05/25/2019 15:15,2,6.783,ACTIVE,220.74,364.29,60.012,1558811704,"201051344001158","174011545737251",28.57,30.80,0,335.44,409.98,196.2,187.5,0.928,1284169.3,1284169.3,1164,0,0,0,L,1122011218,1,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811713,507427.00
05/25/2019 15:15,2,7.053,ACTIVE,219.61,361.89,60.012,1558811704,"201051344000917","174011545737251",28.49,34.80,0,331.53,409.08,203.4,194.4,0.932,1297863.8,1297863.8,1167,0,0,0,L,1122011218,1,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811714,507428.00
05/25/2019 15:15,2,6.943,ACTIVE,218.71,355.28,60.022,1558811704,"201051344000417","174011545737251",18.53,35.20,0,333.33,384.13,130.3,123.8,0.601,1037080.4,1037080.4,1161,0,0,0,L,1122011218,1,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811715,507429.00
05/25/2019 15:15,2,7.020,ACTIVE,218.03,361.29,60.017,1558811704,"201051344000685","174011545737251",28.23,33.80,0,330.63,405.17,200.6,191.7,0.955,1304287.0,1304287.0,1166,0,0,0,L,1122011218,1,125.62,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811716,507430.00
05/25/2019 15:15,2,7.043,ACTIVE,219.84,364.59,60.022,1558811704,"201051344000651","174011545737251",28.65,32.20,0,337.24,411.48,204.2,195.2,0.932,1297609.3,1297609.3,1164,0,0,0,L,1122011218,1,126.30,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811717,507431.00
05/25/2019 15:15,2,6.881,ACTIVE,218.93,361.89,60.012,1558811704,"201051344000594","174011545737251",28.31,38.60,0,336.04,409.68,197.2,188.4,0.902,1309346.8,1309346.8,1164,0,0,0,L,1122011218,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811718,507432.00
05/25/2019 15:15,2,6.783,ACTIVE,220.97,364.59,60.017,1558811704,"201051344000469","174011545737251",29.00,27.80,0,335.14,410.88,199.3,190.4,0.928,1289436.8,1289436.8,1164,0,0,0,L,1122011218,1,124.72,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811719,507433.00
05/25/2019 15:15,2,7.180,ACTIVE,219.61,363.09,60.012,1558811704,"201051344000585","174011545737251",28.78,32.00,0,336.04,412.38,209.3,200.1,0.968,1311365.3,1311365.3,1163,0,0,0,L,1122011218,1,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811720,507434.00
05/25/2019 15:15,2,6.816,ACTIVE,220.97,364.29,59.980,1558811704,"201051344000853","174011545737251",28.88,29.80,0,336.34,410.58,199.3,190.5,0.924,1312693.0,1312693.0,1166,0,0,0,L,1122011218,1,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811721,507435.00
05/25/2019 15:15,2,7.055,ACTIVE,218.26,361.29,60.006,1558811704,"201051344001145","174011545737251",28.45,32.40,0,330.33,409.08,203.2,194.2,0.932,1312545.5,1312545.5,1163,0,0,0,L,1122011218,1,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811722,507436.00
05/25/2019 15:15,2,6.945,ACTIVE,219.16,362.49,59.985,1558811704,"201051344000438","174011545737251",28.55,36.30,0,331.83,409.08,200.8,191.8,0.915,1305879.3,1305879.3,1161,0,0,0,L,1122011218,1,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811723,507437.00
05/25/2019 15:15,2,7.045,ACTIVE,219.39,361.59,60.038,1558811704,"201051344001135","174011545737251",28.49,35.00,0,330.93,409.38,203.2,194.2,0.906,1292747.8,1292747.8,1160,0,0,0,L,1122011218,1,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811723,507438.00
05/25/2019 15:15,2,6.762,ACTIVE,220.74,360.69,60.012,1558811704,"201051344000983","174011545737251",28.96,29.30,0,335.44,410.58,198.4,189.5,0.937,1310624.8,1310624.8,1161,0,0,0,L,1122011218,1,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811725,507439.00
05/25/2019 15:15,2,7.100,ACTIVE,219.39,361.89,60.022,1558811704,"201051344001203","174011545737251",28.49,39.80,0,337.54,410.28,204.7,195.7,0.941,1300521.6,1300521.6,1163,0,0,0,L,1122011218,1,126.07,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811726,507440.00
05/25/2019 15:15,2,6.822,ACTIVE,218.03,360.08,60.022,1558811704,"201051344001230","174011545737251",29.18,32.80,0,329.73,406.97,201.5,192.6,0.946,1296285.6,1296285.6,1169,0,0,0,L,1122011218,1,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811727,507441.00
05/25/2019 15:15,2,6.895,ACTIVE,218.26,360.38,60.017,1558811704,"201051344000646","174011545737251",29.02,35.20,0,329.13,408.18,202.7,193.7,0.932,1290064.1,1290064.1,1163,0,0,0,L,1122011218,1,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811728,507442.00
05/25/2019 15:15,2,6.793,ACTIVE,219.61,362.79,60.017,1558811704,"201051344000867","174011545737251",28.77,34.30,0,333.63,409.38,197.8,189.0,0.888,1287789.9,1287789.9,1160,0,0,0,L,1122011218,1,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811728,507443.00
05/25/2019 15:15,2,6.766,ACTIVE,219.61,364.29,60.043,1558811704,"201051344000633","174011545737251",28.71,33.80,0,324.02,413.29,196.6,187.8,0.897,1285124.2,1285124.2,1163,0,0,0,L,1122011218,1,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811729,507444.00
05/25/2019 15:15,2,6.914,ACTIVE,218.48,360.38,60.012,1558811704,"201051344000955","174011545737251",28.67,34.30,0,330.33,405.77,200.7,191.8,0.946,1310395.9,1310395.9,1163,0,0,0,L,1122011218,1,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811730,507445.00
05/25/2019 15:15,2,6.559,ACTIVE,220.29,363.99,60.028,1558811704,"201051344000648","174011545737251",29.10,30.30,0,336.34,410.28,193.2,184.5,0.902,1299996.4,1299996.4,1162,0,0,0,L,1122011218,1,124.49,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811731,507446.00
05/25/2019 15:15,2,6.758,ACTIVE,220.29,361.89,60.022,1558811704,"201051344000645","174011545737251",28.69,30.00,0,336.04,409.38,196.2,187.5,0.884,1305114.2,1305114.2,1162,0,0,0,L,1122011218,1,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811732,507447.00
05/25/2019 15:15,2,6.779,ACTIVE,220.52,362.49,60.022,1558811704,"201051344000569","174011545737251",28.94,30.00,0,335.44,410.88,198.7,189.8,0.893,1321521.9,1321521.9,1165,0,0,0,L,1122011218,1,124.72,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811733,507448.00
05/25/2019 15:15,2,6.695,ACTIVE,220.52,369.40,60.022,1558811704,"179051228000119","174011545737251",29.50,34.50,0,342.35,415.39,199.9,191.0,0.950,108271.5,108271.5,1168,0,0,0,L,46974696,1,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558811734,507449.00
05/25/2019 15:30,2,6.482,ACTIVE,220.74,361.89,60.017,1558812604,"201051344000579","174011545737251",29.06,33.00,0,332.73,408.48,190.8,182.2,0.893,1321784.7,1321784.7,1164,0,0,0,L,1122011218,1,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812605,507450.00
05/25/2019 15:30,2,6.867,ACTIVE,219.16,360.99,60.017,1558812604,"201051344001025","174011545737251",28.90,35.80,0,331.23,409.68,200.7,191.8,0.893,1304855.7,1304855.7,1162,0,0,0,L,1122011218,1,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812606,507451.00
05/25/2019 15:30,2,6.602,ALERT,219.16,361.89,60.017,1558812604,"201051344001093","174011545737251",29.10,32.00,0,294.56,409.38,194.6,185.9,0.888,1288130.0,1288130.0,1166,0,0,0,L,1122011218,1,125.62,123.81,0002,30,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812608,507452.00
05/25/2019 15:30,2,6.383,ACTIVE,220.52,363.09,60.054,1558812604,"201051344000458","174011545737251",29.34,32.20,0,333.63,409.98,189.7,181.1,0.884,1304216.5,1304216.5,1164,0,0,0,L,1122011218,1,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812609,507453.00
05/25/2019 15:30,2,6.684,ACTIVE,217.80,359.48,60.012,1558812604,"201051344000890","174011545737251",28.90,36.00,0,330.93,404.87,195.7,186.9,0.888,1303033.3,1303033.3,1165,0,0,0,L,1122011218,1,125.17,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812610,507454.00
05/25/2019 15:30,2,6.656,ACTIVE,220.52,357.38,60.006,1558812604,"201051344000988","174011545737251",18.61,27.80,0,336.34,387.44,125.5,119.2,0.579,1001161.2,1001161.2,1159,0,0,0,L,1122011218,1,124.72,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812611,507455.00
05/25/2019 15:30,2,6.705,ACTIVE,219.16,362.79,60.006,1558812604,"201051344000582","174011545737251",28.65,31.80,0,331.53,410.28,194.4,185.8,0.893,1281349.8,1281349.8,1162,0,0,0,L,1122011218,1,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812612,507456.00
05/25/2019 15:30,2,6.533,ACTIVE,219.16,363.39,60.012,1558812604,"201051344000868","174011545737251",29.08,28.30,0,332.13,409.08,192.3,183.7,0.862,1289775.8,1289775.8,1163,0,0,0,L,1122011218,1,124.04,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812613,507457.00
05/25/2019 15:30,2,6.391,ACTIVE,220.52,364.59,59.996,1558812604,"201051344000576","174011545737251",29.30,29.30,0,335.74,409.08,189.6,181.0,0.875,1307419.0,1307419.0,1167,0,0,0,L,1122011218,1,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812614,507458.00
05/25/2019 15:30,2,6.480,ACTIVE,220.74,364.29,60.028,1558812604,"201051344001158","174011545737251",28.88,30.30,0,335.44,407.87,189.6,181.0,0.875,1284215.3,1284215.3,1165,0,0,0,L,1122011218,1,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812615,507459.00
05/25/2019 15:30,2,6.691,ACTIVE,218.93,362.19,60.006,1558812604,"201051344000917","174011545737251",29.06,35.20,0,330.93,408.48,196.9,188.1,0.906,1297911.6,1297911.6,1168,0,0,0,L,1122011218,1,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812616,507460.00
05/25/2019 15:30,2,6.678,ACTIVE,218.26,354.37,60.012,1558812604,"201051344000417","174011545737251",18.65,33.80,0,330.03,389.54,126.3,120.0,0.592,1037110.9,1037110.9,1162,0,0,0,L,1122011218,1,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812616,507461.00
05/25/2019 15:30,2,6.691,ACTIVE,217.80,360.69,60.006,1558812604,"201051344000685","174011545737251",28.63,33.00,0,317.10,420.50,194.0,185.3,0.919,1304334.1,1304334.1,1167,0,0,0,L,1122011218,1,125.62,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812617,507462.00
05/25/2019 15:30,2,6.805,ACTIVE,219.61,363.09,60.017,1558812604,"201051344000651","174011545737251",28.67,32.20,0,336.34,410.88,197.5,188.7,0.893,1297657.3,1297657.3,1165,0,0,0,L,1122011218,1,126.30,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812618,507463.00
05/25/2019 15:30,2,6.432,ACTIVE,218.71,361.29,60.001,1558812604,"201051344000594","174011545737251",29.26,38.00,0,332.73,404.87,190.4,181.9,0.875,1309393.1,1309393.1,1165,0,0,0,L,1122011218,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812619,507464.00
05/25/2019 15:30,2,6.506,ACTIVE,220.52,362.49,60.006,1558812604,"201051344000469","174011545737251",29.20,27.50,0,332.13,409.08,192.3,183.7,0.902,1289483.5,1289483.5,1165,0,0,0,L,1122011218,1,124.49,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812620,507465.00
05/25/2019 15:30,2,6.852,ACTIVE,219.61,363.69,60.001,1558812604,"201051344000585","174011545737251",29.18,31.00,0,332.13,410.88,202.4,193.4,0.941,1311414.5,1311414.5,1164,0,0,0,L,1122011218,1,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812621,507466.00
05/25/2019 15:30,2,6.475,ACTIVE,221.19,365.19,60.033,1558812604,"201051344000853","174011545737251",29.34,29.80,0,333.63,409.98,192.4,183.8,0.884,1312739.8,1312739.8,1167,0,0,0,L,1122011218,1,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812622,507467.00
05/25/2019 15:30,2,6.805,ACTIVE,218.03,358.88,60.012,1558812604,"201051344001145","174011545737251",28.59,32.00,0,329.73,406.37,197.0,188.2,0.906,1312593.3,1312593.3,1164,0,0,0,L,1122011218,1,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812623,507468.00
05/25/2019 15:30,2,6.611,ACTIVE,218.71,362.49,60.001,1558812604,"201051344000438","174011545737251",28.96,35.40,0,330.93,408.48,193.8,185.2,0.884,1305926.5,1305926.5,1162,0,0,0,L,1122011218,1,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812624,507469.00
05/25/2019 15:30,2,6.621,ACTIVE,218.93,360.99,60.033,1558812604,"201051344001135","174011545737251",29.30,34.30,0,319.51,431.32,196.4,187.6,0.879,1292795.5,1292795.5,1161,0,0,0,L,1122011218,1,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812625,507470.00
05/25/2019 15:30,2,6.461,ACTIVE,220.52,361.59,60.028,1558812604,"201051344000983","174011545737251",29.24,28.80,0,333.33,409.08,191.3,182.8,0.906,1310671.3,1310671.3,1162,0,0,0,L,1122011218,1,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812626,507471.00
05/25/2019 15:30,2,6.781,ACTIVE,219.16,360.69,59.969,1558812604,"201051344001203","174011545737251",28.78,39.30,0,337.24,408.48,197.7,188.8,0.906,1300569.7,1300569.7,1164,0,0,0,L,1122011218,1,126.07,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812627,507472.00
