ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 15:30,2,6.723,ACTIVE,217.80,360.08,59.990,1558812604,"201051344001230","174011545737251",28.67,33.00,0,330.03,404.87,195.2,186.4,0.888,1296333.0,1296333.0,1170,0,0,0,L,1122011218,1,125.17,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812628,507473.00
05/25/2019 15:30,2,6.723,ACTIVE,217.80,360.99,59.996,1558812604,"201051344000646","174011545737251",28.80,34.30,0,330.03,404.87,196.1,187.3,0.919,1290111.7,1290111.7,1164,0,0,0,L,1122011218,1,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812628,507474.00
05/25/2019 15:30,2,6.539,ACTIVE,219.39,361.59,59.990,1558812604,"201051344000867","174011545737251",28.78,33.30,0,333.03,407.87,190.6,182.1,0.866,1287836.3,1287836.3,1161,0,0,0,L,1122011218,1,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812629,507475.00
05/25/2019 15:30,2,6.477,ACTIVE,219.84,360.99,60.022,1558812604,"201051344000633","174011545737251",28.92,33.50,0,331.83,407.57,189.7,181.1,0.888,1285170.3,1285170.3,1164,0,0,0,L,1122011218,1,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812630,507476.00
05/25/2019 15:30,2,6.617,ACTIVE,218.03,359.78,60.012,1558812604,"201051344000955","174011545737251",28.98,34.00,0,330.63,403.97,194.1,185.5,0.910,1310443.0,1310443.0,1164,0,0,0,L,1122011218,1,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812631,507477.00
05/25/2019 15:30,2,6.285,ACTIVE,220.06,361.89,60.001,1558812604,"201051344000648","174011545737251",29.32,29.50,0,333.03,408.48,186.7,178.3,0.844,1300041.8,1300041.8,1163,0,0,0,L,1122011218,1,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812632,507478.00
05/25/2019 15:30,2,6.525,ACTIVE,220.29,363.69,59.996,1558812604,"201051344000645","174011545737251",28.71,30.00,0,336.64,407.27,189.9,181.3,0.849,1305160.3,1305160.3,1163,0,0,0,L,1122011218,1,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812633,507479.00
05/25/2019 15:30,2,6.502,ACTIVE,220.29,363.09,60.006,1558812604,"201051344000569","174011545737251",29.14,29.50,0,332.43,409.38,191.9,183.3,0.897,1321568.5,1321568.5,1166,0,0,0,L,1122011218,1,124.49,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812634,507480.00
05/25/2019 15:30,2,6.510,ACTIVE,220.29,369.40,59.985,1558812604,"179051228000119","174011545737251",29.22,34.00,0,339.65,410.88,192.7,184.1,0.910,108287.2,108287.2,1169,0,0,0,L,46974696,1,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558812635,507481.00
05/25/2019 15:45,2,6.123,ACTIVE,220.52,362.79,60.038,1558813504,"201051344000579","174011545737251",29.24,32.00,0,336.64,405.47,181.2,172.9,0.857,1321829.0,1321829.0,1165,0,0,0,L,1122011218,1,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813505,507482.00
05/25/2019 15:45,2,6.516,ACTIVE,218.93,359.48,59.996,1558813504,"201051344001025","174011545737251",28.98,36.00,0,333.03,407.57,191.4,182.8,0.844,1304902.3,1304902.3,1163,0,0,0,L,1122011218,1,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813506,507483.00
05/25/2019 15:45,2,6.205,ACTIVE,218.93,361.29,59.959,1558813504,"201051344001093","174011545737251",29.42,31.80,0,337.24,406.97,184.8,176.5,0.849,1288175.2,1288175.2,1168,0,0,0,L,1122011218,1,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813507,507484.00
05/25/2019 15:45,2,6.094,ACTIVE,220.52,360.99,60.001,1558813504,"201051344000458","174011545737251",29.24,31.50,0,334.54,406.67,180.3,172.1,0.822,1304260.5,1304260.5,1165,0,0,0,L,1122011218,1,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813508,507485.00
05/25/2019 15:45,2,6.371,ACTIVE,217.80,358.88,59.975,1558813504,"201051344000890","174011545737251",28.82,35.20,0,331.53,402.16,185.9,177.5,0.853,1303078.7,1303078.7,1166,0,0,0,L,1122011218,1,125.17,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813509,507486.00
05/25/2019 15:45,2,6.197,ACTIVE,220.52,357.98,60.006,1558813504,"201051344000988","174011545737251",19.00,27.50,0,337.84,386.23,119.3,113.3,0.557,1001190.2,1001190.2,1160,0,0,0,L,1122011218,1,124.72,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813510,507487.00
05/25/2019 15:45,2,6.428,ACTIVE,219.16,360.69,59.985,1558813504,"201051344000582","174011545737251",28.45,31.80,0,336.94,408.18,185.1,176.7,0.853,1281394.9,1281394.9,1163,0,0,0,L,1122011218,1,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813511,507488.00
05/25/2019 15:45,2,6.154,ACTIVE,219.16,360.99,59.996,1558813504,"201051344000868","174011545737251",29.28,27.80,0,337.84,406.67,182.4,174.1,0.818,1289820.4,1289820.4,1164,0,0,0,L,1122011218,1,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813512,507489.00
05/25/2019 15:45,2,6.055,ACTIVE,220.52,362.19,60.006,1558813504,"201051344000576","174011545737251",29.36,28.80,0,336.04,405.17,180.0,171.8,0.826,1307462.9,1307462.9,1168,0,0,0,L,1122011218,1,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813513,507490.00
05/25/2019 15:45,2,6.146,ACTIVE,220.52,362.49,60.006,1558813504,"201051344001158","174011545737251",28.94,30.00,0,336.04,405.17,180.2,172.1,0.813,1284259.2,1284259.2,1166,0,0,0,L,1122011218,1,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813514,507491.00
05/25/2019 15:45,2,6.389,ACTIVE,218.71,359.18,60.001,1558813504,"201051344000917","174011545737251",28.98,35.00,0,336.04,406.07,187.5,179.1,0.866,1297957.3,1297957.3,1169,0,0,0,L,1122011218,1,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813515,507492.00
05/25/2019 15:45,2,6.330,ACTIVE,218.03,353.17,59.990,1558813504,"201051344000417","174011545737251",18.77,33.00,0,333.93,382.33,120.2,114.1,0.557,1037140.0,1037140.0,1163,0,0,0,L,1122011218,1,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813516,507493.00
05/25/2019 15:45,2,6.320,ACTIVE,217.58,358.58,60.001,1558813504,"201051344000685","174011545737251",28.82,33.00,0,334.24,402.16,184.5,176.2,0.884,1304379.0,1304379.0,1168,0,0,0,L,1122011218,1,125.62,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813517,507494.00
05/25/2019 15:45,2,6.455,ACTIVE,219.16,360.99,60.001,1558813504,"201051344000651","174011545737251",28.80,32.00,0,337.84,407.87,188.2,179.8,0.849,1297703.2,1297703.2,1166,0,0,0,L,1122011218,1,126.07,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813517,507495.00
05/25/2019 15:45,2,6.174,ACTIVE,218.48,359.78,60.017,1558813504,"201051344000594","174011545737251",29.02,37.80,0,336.64,402.16,181.4,173.2,0.826,1309437.4,1309437.4,1166,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813518,507496.00
05/25/2019 15:45,2,6.168,ACTIVE,220.74,361.89,60.012,1558813504,"201051344000469","174011545737251",29.16,27.00,0,336.04,406.37,182.3,174.0,0.857,1289528.1,1289528.1,1166,0,0,0,L,1122011218,1,124.49,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813519,507497.00
05/25/2019 15:45,2,6.477,ACTIVE,219.16,362.19,59.975,1558813504,"201051344000585","174011545737251",29.44,30.80,0,337.54,408.48,193.1,184.4,0.902,1311461.6,1311461.6,1165,0,0,0,L,1122011218,1,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813521,507498.00
05/25/2019 15:45,2,6.164,ACTIVE,220.97,363.39,60.012,1558813504,"201051344000853","174011545737251",29.24,29.00,0,336.64,406.37,182.6,174.4,0.840,1312784.4,1312784.4,1168,0,0,0,L,1122011218,1,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813521,507499.00
05/25/2019 15:45,2,6.410,ACTIVE,217.80,360.38,60.054,1558813504,"201051344001145","174011545737251",28.94,31.50,0,333.63,403.07,187.9,179.4,0.862,1312639.1,1312639.1,1165,0,0,0,L,1122011218,1,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813522,507500.00
05/25/2019 15:45,2,6.275,ACTIVE,218.48,360.38,60.017,1558813504,"201051344000438","174011545737251",29.10,34.80,0,337.54,406.37,184.9,176.6,0.849,1305971.6,1305971.6,1163,0,0,0,L,1122011218,1,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813523,507501.00
05/25/2019 15:45,2,6.350,ACTIVE,218.71,360.69,60.012,1558813504,"201051344001135","174011545737251",29.10,33.30,0,336.94,405.17,187.1,178.7,0.844,1292841.2,1292841.2,1162,0,0,0,L,1122011218,1,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813524,507502.00
05/25/2019 15:45,2,6.096,ACTIVE,220.52,364.59,60.022,1558813504,"201051344000983","174011545737251",29.44,28.30,0,336.04,406.37,181.7,173.5,0.844,1310715.7,1310715.7,1163,0,0,0,L,1122011218,1,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813525,507503.00
05/25/2019 15:45,2,6.438,ACTIVE,218.93,358.88,60.033,1558813504,"201051344001203","174011545737251",28.86,37.80,0,338.44,406.37,188.2,179.7,0.857,1300615.6,1300615.6,1165,0,0,0,L,1122011218,1,126.07,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813526,507504.00
05/25/2019 15:45,2,6.293,ACTIVE,217.80,358.28,60.022,1558813504,"201051344001230","174011545737251",29.16,32.40,0,329.13,402.77,185.8,177.4,0.871,1296378.3,1296378.3,1171,0,0,0,L,1122011218,1,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813527,507505.00
05/25/2019 15:45,2,6.371,ACTIVE,217.80,358.88,60.017,1558813504,"201051344000646","174011545737251",29.00,33.30,0,330.93,403.67,187.1,178.6,0.871,1290157.3,1290157.3,1165,0,0,0,L,1122011218,1,125.40,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813528,507506.00
05/25/2019 15:45,2,6.041,ACTIVE,219.61,359.48,60.017,1558813504,"201051344000867","174011545737251",29.60,32.40,0,336.94,404.87,180.9,172.7,0.818,1287880.4,1287880.4,1162,0,0,0,L,1122011218,1,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813529,507507.00
05/25/2019 15:45,2,6.225,ACTIVE,219.61,361.29,60.012,1558813504,"201051344000633","174011545737251",28.63,33.50,0,335.74,405.47,180.5,172.3,0.831,1285214.3,1285214.3,1165,0,0,0,L,1122011218,1,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813530,507508.00
05/25/2019 15:45,2,6.213,ACTIVE,217.80,357.98,60.017,1558813504,"201051344000955","174011545737251",29.32,34.00,0,331.83,400.96,184.5,176.1,0.853,1310488.1,1310488.1,1165,0,0,0,L,1122011218,1,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813531,507509.00
05/25/2019 15:45,2,5.967,ACTIVE,220.06,358.88,60.038,1558813504,"201051344000648","174011545737251",29.28,29.80,0,336.34,405.77,176.8,168.8,0.835,1300085.0,1300085.0,1164,0,0,0,L,1122011218,1,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813532,507510.00
05/25/2019 15:45,2,6.182,ACTIVE,220.29,361.29,60.017,1558813504,"201051344000645","174011545737251",28.80,29.30,0,336.94,404.87,180.4,172.2,0.809,1305204.2,1305204.2,1164,0,0,0,L,1122011218,1,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813533,507511.00
05/25/2019 15:45,2,6.172,ACTIVE,220.52,360.38,60.022,1558813504,"201051344000569","174011545737251",29.16,29.00,0,335.74,406.07,182.2,174.0,0.844,1321613.0,1321613.0,1167,0,0,0,L,1122011218,1,124.49,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813533,507512.00
05/25/2019 15:45,2,6.164,ACTIVE,220.52,368.20,60.012,1558813504,"179051228000119","174011545737251",29.32,33.50,0,342.65,408.18,183.1,174.8,0.875,108331.9,108331.9,1170,0,0,0,L,46974696,1,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558813534,507513.00
05/25/2019 16:00,2,5.846,ACTIVE,220.29,360.69,60.028,1558814404,"201051344000579","174011545737251",28.90,32.20,0,336.64,402.46,171.1,163.2,0.804,1321871.1,1321871.1,1166,0,0,0,L,1122011218,1,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814405,507514.00
05/25/2019 16:00,2,6.195,ACTIVE,219.39,359.18,60.028,1558814404,"201051344001025","174011545737251",28.84,36.50,0,331.83,400.06,180.9,172.7,0.787,1304946.8,1304946.8,1164,0,0,0,L,1122011218,1,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814406,507515.00
05/25/2019 16:00,2,5.932,ACTIVE,219.39,360.08,59.996,1558814404,"201051344001093","174011545737251",29.10,31.00,0,331.53,403.37,174.8,166.8,0.791,1288218.2,1288218.2,1169,0,0,0,L,1122011218,1,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814407,507516.00
05/25/2019 16:00,2,5.727,ACTIVE,220.06,361.59,60.017,1558814404,"201051344000458","174011545737251",29.18,31.30,0,334.24,407.27,169.3,161.5,0.769,1304302.2,1304302.2,1166,0,0,0,L,1122011218,1,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814408,507517.00
05/25/2019 16:00,2,6.031,ACTIVE,218.03,357.98,60.022,1558814404,"201051344000890","174011545737251",28.84,34.80,0,331.53,399.16,176.1,168.0,0.809,1303121.9,1303121.9,1167,0,0,0,L,1122011218,1,125.40,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814409,507518.00
05/25/2019 16:00,2,5.791,ACTIVE,220.06,356.18,60.006,1558814404,"201051344000988","174011545737251",19.12,27.30,0,338.44,384.13,112.1,106.3,0.521,1001217.6,1001217.6,1161,0,0,0,L,1122011218,1,124.72,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814410,507519.00
05/25/2019 16:00,2,5.996,ACTIVE,219.61,360.08,60.022,1558814404,"201051344000582","174011545737251",28.88,31.30,0,331.23,403.67,175.4,167.3,0.809,1281438.0,1281438.0,1164,0,0,0,L,1122011218,1,125.62,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814411,507520.00
05/25/2019 16:00,2,5.842,ACTIVE,218.71,358.88,60.022,1558814404,"201051344000868","174011545737251",29.00,27.00,0,336.64,403.97,171.7,163.8,0.778,1289862.7,1289862.7,1165,0,0,0,L,1122011218,1,124.04,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814412,507521.00
05/25/2019 16:00,2,5.768,ACTIVE,220.06,361.29,60.028,1558814404,"201051344000576","174011545737251",28.96,28.50,0,336.34,403.07,169.2,161.4,0.765,1307504.6,1307504.6,1169,0,0,0,L,1122011218,1,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814413,507522.00
05/25/2019 16:00,2,5.861,ACTIVE,220.29,358.28,60.001,1558814404,"201051344001158","174011545737251",28.55,29.00,0,336.64,402.46,169.5,161.7,0.787,1284300.9,1284300.9,1167,0,0,0,L,1122011218,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814414,507523.00
05/25/2019 16:00,2,6.070,ACTIVE,219.39,358.88,60.022,1558814404,"201051344000917","174011545737251",28.94,34.00,0,330.63,399.46,177.9,169.8,0.822,1298000.9,1298000.9,1170,0,0,0,L,1122011218,1,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814415,507524.00
05/25/2019 16:00,2,6.031,ACTIVE,218.71,352.27,60.028,1558814404,"201051344000417","174011545737251",18.65,33.00,0,333.33,380.52,113.9,108.0,0.526,1037167.8,1037167.8,1164,0,0,0,L,1122011218,1,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814416,507525.00
05/25/2019 16:00,2,5.998,ACTIVE,218.26,359.18,60.028,1558814404,"201051344000685","174011545737251",28.77,32.40,0,331.83,398.86,174.6,166.6,0.831,1304421.9,1304421.9,1169,0,0,0,L,1122011218,1,125.85,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814417,507526.00
05/25/2019 16:00,2,6.064,ACTIVE,219.84,360.38,60.022,1558814404,"201051344000651","174011545737251",29.04,31.80,0,330.93,404.27,178.5,170.4,0.787,1297747.0,1297747.0,1167,0,0,0,L,1122011218,1,126.30,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814418,507527.00
05/25/2019 16:00,2,5.926,ACTIVE,218.48,358.88,60.017,1558814404,"201051344000594","174011545737251",28.41,37.00,0,330.93,398.86,170.4,162.5,0.782,1309479.5,1309479.5,1167,0,0,0,L,1122011218,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814418,507528.00
05/25/2019 16:00,2,5.768,ACTIVE,220.29,362.49,60.022,1558814404,"201051344000469","174011545737251",29.36,26.80,0,336.34,404.57,171.5,163.6,0.822,1289570.4,1289570.4,1167,0,0,0,L,1122011218,1,124.49,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814419,507529.00
05/25/2019 16:00,2,6.180,ACTIVE,219.61,360.99,60.038,1558814404,"201051344000585","174011545737251",29.28,30.30,0,330.93,405.77,183.3,175.0,0.853,1311506.6,1311506.6,1166,0,0,0,L,1122011218,1,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814420,507530.00
05/25/2019 16:00,2,5.854,ACTIVE,220.74,364.29,60.028,1558814404,"201051344000853","174011545737251",29.06,28.80,0,336.64,402.77,172.2,164.3,0.795,1312826.8,1312826.8,1169,0,0,0,L,1122011218,1,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814421,507531.00
05/25/2019 16:00,2,6.162,ACTIVE,218.26,359.48,60.017,1558814404,"201051344001145","174011545737251",28.57,30.80,0,331.53,400.36,178.3,170.2,0.826,1312682.9,1312682.9,1166,0,0,0,L,1122011218,1,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814422,507532.00
05/25/2019 16:00,2,5.908,ACTIVE,218.93,358.88,60.049,1558814404,"201051344000438","174011545737251",29.28,34.50,0,332.13,399.76,175.2,167.2,0.804,1306014.6,1306014.6,1164,0,0,0,L,1122011218,1,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814423,507533.00
05/25/2019 16:00,2,6.039,ACTIVE,219.16,359.48,60.028,1558814404,"201051344001135","174011545737251",28.92,32.00,0,331.23,399.76,176.9,168.8,0.795,1292884.7,1292884.7,1163,0,0,0,L,1122011218,1,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814424,507534.00
05/25/2019 16:00,2,5.732,ACTIVE,220.29,359.78,60.012,1558814404,"201051344000983","174011545737251",29.48,28.50,0,337.24,403.97,171.0,163.2,0.795,1310757.8,1310757.8,1164,0,0,0,L,1122011218,1,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814425,507535.00
05/25/2019 16:00,2,6.082,ACTIVE,219.39,358.28,60.059,1558814404,"201051344001203","174011545737251",28.88,37.80,0,332.13,402.46,177.8,169.7,0.813,1300659.3,1300659.3,1166,0,0,0,L,1122011218,1,126.30,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814426,507536.00
05/25/2019 16:00,2,5.959,ACTIVE,218.03,357.68,59.985,1558814404,"201051344001230","174011545737251",29.14,31.50,0,330.63,399.76,175.7,167.7,0.826,1296421.5,1296421.5,1172,0,0,0,L,1122011218,1,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814427,507537.00
05/25/2019 16:00,2,6.047,ACTIVE,218.26,358.88,60.017,1558814404,"201051344000646","174011545737251",28.92,32.60,0,330.93,399.76,177.1,169.0,0.818,1290200.8,1290200.8,1166,0,0,0,L,1122011218,1,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814428,507538.00
05/25/2019 16:00,2,5.801,ACTIVE,219.39,359.78,60.017,1558814404,"201051344000867","174011545737251",29.00,32.40,0,333.93,401.86,170.4,162.5,0.769,1287922.4,1287922.4,1163,0,0,0,L,1122011218,1,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814429,507539.00
05/25/2019 16:00,2,5.779,ACTIVE,219.16,360.38,60.012,1558814404,"201051344000633","174011545737251",29.02,34.30,0,337.24,403.07,169.9,162.1,0.778,1285256.2,1285256.2,1166,0,0,0,L,1122011218,1,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814430,507540.00
05/25/2019 16:00,2,5.920,ACTIVE,218.48,358.58,60.022,1558814404,"201051344000955","174011545737251",29.06,33.80,0,331.53,397.96,174.2,166.2,0.818,1310531.0,1310531.0,1166,0,0,0,L,1122011218,1,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814430,507541.00
05/25/2019 16:00,2,5.732,ACTIVE,219.84,361.29,60.022,1558814404,"201051344000648","174011545737251",28.63,29.00,0,337.84,403.37,166.2,158.5,0.765,1300126.0,1300126.0,1165,0,0,0,L,1122011218,1,124.27,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814431,507542.00
05/25/2019 16:00,2,5.834,ACTIVE,220.06,361.29,60.017,1558814404,"201051344000645","174011545737251",28.61,28.80,0,337.24,402.16,169.1,161.3,0.769,1305245.9,1305245.9,1165,0,0,0,L,1122011218,1,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814432,507543.00
05/25/2019 16:00,2,5.799,ACTIVE,220.06,361.89,60.017,1558814404,"201051344000569","174011545737251",29.20,29.80,0,336.34,403.97,171.5,163.6,0.804,1321655.2,1321655.2,1168,0,0,0,L,1122011218,1,124.27,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814433,507544.00
05/25/2019 16:00,2,5.793,ACTIVE,220.06,366.40,60.022,1558814404,"179051228000119","174011545737251",29.48,33.00,0,336.64,404.87,172.9,164.9,0.822,108374.4,108374.4,1171,0,0,0,L,46974696,1,124.72,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558814434,507545.00
05/25/2019 16:15,2,5.480,ALERT,219.39,359.78,60.006,1558815304,"201051344000579","174011545737251",29.02,31.00,0,305.68,404.27,161.1,153.6,0.756,1321910.6,1321910.6,1167,0,0,0,L,1122011218,1,124.27,124.94,0002,25,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815306,507546.00
05/25/2019 16:15,2,5.832,ACTIVE,218.26,356.48,60.006,1558815304,"201051344001025","174011545737251",29.00,36.00,0,331.83,397.35,171.2,163.3,0.751,1304989.0,1304989.0,1165,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815307,507547.00
05/25/2019 16:15,2,5.643,ALERT,218.26,357.38,60.001,1558815304,"201051344001093","174011545737251",28.75,30.00,0,300.27,404.57,164.2,156.6,0.751,1288258.6,1288258.6,1170,0,0,0,L,1122011218,1,125.17,123.59,0002,28,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815309,507548.00
05/25/2019 16:15,2,5.426,ACTIVE,219.39,357.68,60.006,1558815304,"201051344000458","174011545737251",29.04,30.80,0,335.14,400.36,159.6,152.1,0.747,1304341.6,1304341.6,1167,0,0,0,L,1122011218,1,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815310,507549.00
05/25/2019 16:15,2,5.703,ACTIVE,217.13,356.18,60.006,1558815304,"201051344000890","174011545737251",28.78,34.80,0,332.13,397.05,166.2,158.5,0.765,1303162.9,1303162.9,1168,0,0,0,L,1122011218,1,124.94,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815311,507550.00
05/25/2019 16:15,2,5.527,ACTIVE,219.39,354.97,60.033,1558815304,"201051344000988","174011545737251",18.87,27.00,0,338.44,382.63,105.5,100.0,0.495,1001243.5,1001243.5,1162,0,0,0,L,1122011218,1,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815312,507551.00
05/25/2019 16:15,2,5.607,ACTIVE,218.48,357.98,60.006,1558815304,"201051344000582","174011545737251",29.10,31.30,0,332.73,398.56,165.3,157.6,0.769,1281478.8,1281478.8,1165,0,0,0,L,1122011218,1,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815313,507552.00
05/25/2019 16:15,2,5.486,ACTIVE,218.26,357.68,60.012,1558815304,"201051344000868","174011545737251",29.04,27.50,0,334.24,400.06,161.3,153.7,0.738,1289902.5,1289902.5,1166,0,0,0,L,1122011218,1,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815313,507553.00
05/25/2019 16:15,2,5.391,ACTIVE,219.39,358.88,60.017,1558815304,"201051344000576","174011545737251",29.06,28.00,0,337.24,400.36,158.7,151.3,0.720,1307543.8,1307543.8,1170,0,0,0,L,1122011218,1,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815314,507554.00
05/25/2019 16:15,2,5.400,ACTIVE,219.39,358.58,60.017,1558815304,"201051344001158","174011545737251",29.14,28.80,0,337.54,400.06,159.3,151.8,0.742,1284340.3,1284340.3,1168,0,0,0,L,1122011218,1,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815315,507555.00
05/25/2019 16:15,2,5.686,ACTIVE,218.26,357.38,60.017,1558815304,"201051344000917","174011545737251",29.12,34.00,0,330.93,397.05,167.6,159.8,0.769,1298042.2,1298042.2,1171,0,0,0,L,1122011218,1,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815316,507556.00
05/25/2019 16:15,2,5.615,ACTIVE,217.58,351.37,60.012,1558815304,"201051344000417","174011545737251",18.89,32.40,0,333.33,377.82,107.5,101.8,0.495,1037194.1,1037194.1,1165,0,0,0,L,1122011218,1,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815317,507557.00
05/25/2019 16:15,2,5.732,ACTIVE,217.35,357.38,60.006,1558815304,"201051344000685","174011545737251",28.39,32.20,0,331.83,396.15,164.8,157.1,0.791,1304462.5,1304462.5,1170,0,0,0,L,1122011218,1,125.40,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815318,507558.00
05/25/2019 16:15,2,5.756,ACTIVE,218.48,358.88,60.006,1558815304,"201051344000651","174011545737251",28.88,31.50,0,336.64,401.26,168.4,160.7,0.760,1297788.5,1297788.5,1168,0,0,0,L,1122011218,1,125.62,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815319,507559.00
05/25/2019 16:15,2,5.510,ACTIVE,217.58,356.48,59.990,1558815304,"201051344000594","174011545737251",28.86,35.80,0,330.93,395.55,161.0,153.5,0.747,1309519.2,1309519.2,1168,0,0,0,L,1122011218,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815320,507560.00
05/25/2019 16:15,2,5.428,ACTIVE,219.39,359.18,60.012,1558815304,"201051344000469","174011545737251",29.36,26.30,0,336.64,400.66,161.4,153.9,0.760,1289610.2,1289610.2,1168,0,0,0,L,1122011218,1,123.81,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815321,507561.00
05/25/2019 16:15,2,5.895,ACTIVE,218.48,358.28,60.017,1558815304,"201051344000585","174011545737251",29.10,29.80,0,333.03,401.86,173.6,165.6,0.813,1311549.3,1311549.3,1167,0,0,0,L,1122011218,1,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815322,507562.00
05/25/2019 16:15,2,5.451,ACTIVE,219.84,358.28,59.980,1558815304,"201051344000853","174011545737251",29.28,28.80,0,333.33,399.76,161.7,154.1,0.734,1312866.8,1312866.8,1170,0,0,0,L,1122011218,1,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815323,507563.00
05/25/2019 16:15,2,5.789,ACTIVE,217.35,357.38,60.006,1558815304,"201051344001145","174011545737251",28.77,30.80,0,331.53,397.96,168.7,160.9,0.778,1312724.4,1312724.4,1167,0,0,0,L,1122011218,1,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815324,507564.00
05/25/2019 16:15,2,5.676,ACTIVE,218.03,357.68,60.017,1558815304,"201051344000438","174011545737251",28.80,34.00,0,332.13,397.66,165.5,157.8,0.765,1306055.3,1306055.3,1165,0,0,0,L,1122011218,1,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815325,507565.00
05/25/2019 16:15,2,5.695,ACTIVE,218.03,355.58,60.012,1558815304,"201051344001135","174011545737251",29.06,32.20,0,331.83,397.35,167.6,159.9,0.756,1292925.9,1292925.9,1164,0,0,0,L,1122011218,1,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815326,507566.00
05/25/2019 16:15,2,5.387,ACTIVE,219.39,358.58,60.017,1558815304,"201051344000983","174011545737251",29.52,28.30,0,338.14,400.66,161.1,153.5,0.751,1310797.6,1310797.6,1165,0,0,0,L,1122011218,1,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815327,507567.00
05/25/2019 16:15,2,5.703,ACTIVE,218.26,357.68,60.022,1558815304,"201051344001203","174011545737251",29.10,36.00,0,337.54,399.46,168.2,160.4,0.773,1300700.7,1300700.7,1167,0,0,0,L,1122011218,1,125.62,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815328,507568.00
05/25/2019 16:15,2,5.621,ACTIVE,217.13,355.88,60.017,1558815304,"201051344001230","174011545737251",29.10,31.80,0,330.63,395.85,165.7,158.0,0.773,1296462.4,1296462.4,1173,0,0,0,L,1122011218,1,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815329,507569.00
05/25/2019 16:15,2,5.664,ACTIVE,217.13,357.68,60.049,1558815304,"201051344000646","174011545737251",29.18,32.20,0,330.93,397.05,167.4,159.7,0.782,1290242.1,1290242.1,1167,0,0,0,L,1122011218,1,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815329,507570.00
05/25/2019 16:15,2,5.406,ACTIVE,218.48,357.38,60.017,1558815304,"201051344000867","174011545737251",29.30,32.20,0,334.54,397.35,160.4,152.9,0.734,1287962.0,1287962.0,1164,0,0,0,L,1122011218,1,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815330,507571.00
05/25/2019 16:15,2,5.482,ACTIVE,218.48,358.28,60.017,1558815304,"201051344000633","174011545737251",28.78,33.80,0,337.54,398.86,159.8,152.3,0.742,1285295.7,1285295.7,1167,0,0,0,L,1122011218,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815331,507572.00
05/25/2019 16:15,2,5.559,ACTIVE,217.35,356.18,60.017,1558815304,"201051344000955","174011545737251",29.22,32.60,0,331.53,394.65,164.4,156.8,0.778,1310571.6,1310571.6,1167,0,0,0,L,1122011218,1,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815332,507573.00
05/25/2019 16:15,2,5.307,ACTIVE,218.93,357.98,60.028,1558815304,"201051344000648","174011545737251",29.10,28.50,0,338.44,400.06,156.4,149.0,0.729,1300164.6,1300164.6,1166,0,0,0,L,1122011218,1,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815333,507574.00
05/25/2019 16:15,2,5.418,ACTIVE,219.16,357.68,59.990,1558815304,"201051344000645","174011545737251",29.04,28.80,0,337.84,399.76,159.4,151.9,0.720,1305285.3,1305285.3,1166,0,0,0,L,1122011218,1,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815334,507575.00
05/25/2019 16:15,2,5.438,ACTIVE,219.16,358.28,60.043,1558815304,"201051344000569","174011545737251",29.30,28.80,0,337.54,400.66,161.4,153.8,0.751,1321695.1,1321695.1,1169,0,0,0,L,1122011218,1,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815335,507576.00
05/25/2019 16:15,2,5.342,ACTIVE,219.16,364.29,60.028,1558815304,"179051228000119","174011545737251",29.94,32.60,0,337.24,400.96,161.9,154.4,0.778,108414.5,108414.5,1172,0,0,0,L,46974696,1,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558815336,507577.00
05/25/2019 16:30,2,5.033,ACTIVE,219.16,357.68,60.012,1558816204,"201051344000579","174011545737251",29.40,31.30,0,338.14,397.05,150.0,142.9,0.698,1321947.7,1321947.7,1169,0,0,0,L,1122011218,1,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816205,507578.00
05/25/2019 16:30,2,5.395,ACTIVE,218.03,355.58,60.001,1558816204,"201051344001025","174011545737251",29.26,35.40,0,333.33,393.75,159.8,152.4,0.707,1305028.4,1305028.4,1166,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816206,507579.00
05/25/2019 16:30,2,5.176,ACTIVE,218.26,356.48,60.001,1558816204,"201051344001093","174011545737251",29.26,29.50,0,334.24,393.75,153.4,146.1,0.698,1288296.5,1288296.5,1172,0,0,0,L,1122011218,1,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816207,507580.00
05/25/2019 16:30,2,5.006,ACTIVE,218.93,356.78,60.038,1558816204,"201051344000458","174011545737251",29.22,31.50,0,334.24,395.85,148.2,141.2,0.681,1304378.3,1304378.3,1168,0,0,0,L,1122011218,1,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816208,507581.00
05/25/2019 16:30,2,5.242,ACTIVE,217.35,356.18,60.006,1558816204,"201051344000890","174011545737251",29.26,33.00,0,332.73,393.45,155.3,147.9,0.712,1303201.2,1303201.2,1169,0,0,0,L,1122011218,1,124.94,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816209,507582.00
05/25/2019 16:30,2,5.107,ACTIVE,218.93,352.57,60.001,1558816204,"201051344000988","174011545737251",18.98,26.50,0,337.54,380.82,98.3,92.9,0.455,1001267.6,1001267.6,1163,0,0,0,L,1122011218,1,124.04,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816210,507583.00
05/25/2019 16:30,2,5.240,ACTIVE,218.26,355.88,60.001,1558816204,"201051344000582","174011545737251",29.10,30.00,0,333.33,395.55,154.4,147.1,0.712,1281516.8,1281516.8,1166,0,0,0,L,1122011218,1,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816210,507584.00
05/25/2019 16:30,2,5.086,ACTIVE,217.80,355.28,59.969,1558816204,"201051344000868","174011545737251",29.08,27.00,0,333.03,392.85,149.8,142.6,0.681,1289939.6,1289939.6,1167,0,0,0,L,1122011218,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816211,507585.00
05/25/2019 16:30,2,4.938,ACTIVE,219.16,358.28,60.006,1558816204,"201051344000576","174011545737251",29.42,28.00,0,337.84,397.66,147.2,140.2,0.689,1307580.3,1307580.3,1171,0,0,0,L,1122011218,1,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816212,507586.00
05/25/2019 16:30,2,5.041,ACTIVE,219.16,355.88,60.001,1558816204,"201051344001158","174011545737251",29.06,28.50,0,337.84,396.45,148.3,141.2,0.694,1284377.0,1284377.0,1169,0,0,0,L,1122011218,1,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816213,507587.00
05/25/2019 16:30,2,5.277,ACTIVE,218.03,356.48,59.985,1558816204,"201051344000917","174011545737251",29.34,32.80,0,332.13,395.25,156.8,149.4,0.738,1298080.9,1298080.9,1172,0,0,0,L,1122011218,1,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816214,507588.00
05/25/2019 16:30,2,5.230,ACTIVE,217.58,349.86,60.001,1558816204,"201051344000417","174011545737251",18.96,32.00,0,333.33,375.41,100.4,95.0,0.468,1037218.7,1037218.7,1166,0,0,0,L,1122011218,1,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816215,507589.00
05/25/2019 16:30,2,5.287,ACTIVE,217.13,356.18,59.980,1558816204,"201051344000685","174011545737251",28.67,31.50,0,332.73,392.55,153.5,146.2,0.742,1304500.4,1304500.4,1171,0,0,0,L,1122011218,1,125.17,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816216,507590.00
05/25/2019 16:30,2,5.330,ACTIVE,218.48,357.08,60.001,1558816204,"201051344000651","174011545737251",29.14,30.80,0,334.24,397.35,157.4,150.0,0.712,1297827.3,1297827.3,1169,0,0,0,L,1122011218,1,125.62,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816217,507591.00
05/25/2019 16:30,2,5.020,ACTIVE,217.58,354.97,59.985,1558816204,"201051344000594","174011545737251",29.48,34.80,0,331.83,392.55,149.9,142.8,0.689,1309556.2,1309556.2,1169,0,0,0,L,1122011218,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816218,507592.00
05/25/2019 16:30,2,5.051,ACTIVE,219.16,357.08,60.017,1558816204,"201051344000469","174011545737251",29.22,25.50,0,335.14,397.66,149.5,142.4,0.707,1289647.3,1289647.3,1169,0,0,0,L,1122011218,1,123.81,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816219,507593.00
05/25/2019 16:30,2,5.414,ACTIVE,218.26,357.68,60.006,1558816204,"201051344000585","174011545737251",29.62,29.00,0,333.03,395.55,162.4,154.8,0.751,1311589.4,1311589.4,1168,0,0,0,L,1122011218,1,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816220,507594.00
05/25/2019 16:30,2,5.025,ACTIVE,219.61,357.08,60.006,1558816204,"201051344000853","174011545737251",29.50,29.30,0,337.84,397.05,150.2,143.0,0.685,1312903.9,1312903.9,1171,0,0,0,L,1122011218,1,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816221,507595.00
05/25/2019 16:30,2,5.311,ACTIVE,217.35,355.28,60.006,1558816204,"201051344001145","174011545737251",29.30,30.00,0,331.83,394.35,157.5,150.1,0.729,1312763.2,1312763.2,1168,0,0,0,L,1122011218,1,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816222,507596.00
05/25/2019 16:30,2,5.164,ACTIVE,217.80,356.18,59.975,1558816204,"201051344000438","174011545737251",29.44,32.80,0,333.93,393.75,153.9,146.6,0.707,1306093.4,1306093.4,1166,0,0,0,L,1122011218,1,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816223,507597.00
05/25/2019 16:30,2,5.244,ACTIVE,217.80,355.88,60.022,1558816204,"201051344001135","174011545737251",29.36,31.30,0,332.73,393.75,156.1,148.7,0.712,1292964.5,1292964.5,1165,0,0,0,L,1122011218,1,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816224,507598.00
05/25/2019 16:30,2,4.971,ACTIVE,219.16,357.38,60.017,1558816204,"201051344000983","174011545737251",29.76,28.00,0,335.14,396.75,149.8,142.6,0.703,1310834.6,1310834.6,1166,0,0,0,L,1122011218,1,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816225,507599.00
05/25/2019 16:30,2,5.311,ACTIVE,218.03,355.58,60.017,1558816204,"201051344001203","174011545737251",29.10,35.40,0,335.14,393.45,156.5,149.1,0.716,1300739.3,1300739.3,1168,0,0,0,L,1122011218,1,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816226,507600.00
05/25/2019 16:30,2,5.188,ACTIVE,216.90,354.37,60.022,1558816204,"201051344001230","174011545737251",29.38,30.30,0,331.53,393.75,154.4,147.1,0.738,1296500.5,1296500.5,1174,0,0,0,L,1122011218,1,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816226,507601.00
05/25/2019 16:30,2,5.340,ACTIVE,217.13,355.88,60.012,1558816204,"201051344000646","174011545737251",28.86,31.50,0,331.53,393.45,156.0,148.7,0.734,1290280.6,1290280.6,1168,0,0,0,L,1122011218,1,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816227,507602.00
05/25/2019 16:30,2,5.049,ACTIVE,218.26,354.37,60.017,1558816204,"201051344000867","174011545737251",29.12,32.20,0,333.63,391.64,148.9,141.8,0.658,1287998.9,1287998.9,1165,0,0,0,L,1122011218,1,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816228,507603.00
05/25/2019 16:30,2,5.076,ACTIVE,218.48,356.48,60.028,1558816204,"201051344000633","174011545737251",28.90,32.40,0,332.13,394.95,148.7,141.6,0.698,1285332.4,1285332.4,1168,0,0,0,L,1122011218,1,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816229,507604.00
05/25/2019 16:30,2,5.236,ACTIVE,217.13,354.07,60.022,1558816204,"201051344000955","174011545737251",28.88,32.40,0,332.13,392.85,153.2,145.9,0.716,1310609.5,1310609.5,1168,0,0,0,L,1122011218,1,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816230,507605.00
05/25/2019 16:30,2,4.934,ACTIVE,218.71,356.48,60.022,1558816204,"201051344000648","174011545737251",29.00,28.30,0,335.14,394.95,144.9,137.9,0.672,1300200.5,1300200.5,1167,0,0,0,L,1122011218,1,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816231,507606.00
05/25/2019 16:30,2,4.955,ACTIVE,218.93,357.08,60.022,1558816204,"201051344000645","174011545737251",29.40,28.00,0,336.04,395.85,147.5,140.4,0.676,1305321.8,1305321.8,1167,0,0,0,L,1122011218,1,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816232,507607.00
05/25/2019 16:30,2,5.068,ACTIVE,218.93,357.08,60.033,1558816204,"201051344000569","174011545737251",29.14,28.80,0,333.63,396.75,149.5,142.4,0.694,1321732.1,1321732.1,1170,0,0,0,L,1122011218,1,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816233,507608.00
05/25/2019 16:30,2,5.021,ACTIVE,218.93,361.89,60.028,1558816204,"179051228000119","174011545737251",29.64,32.00,0,337.54,397.35,150.6,143.4,0.725,108451.8,108451.8,1173,0,0,0,L,46974696,1,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558816234,507609.00
05/25/2019 16:45,2,4.551,ACTIVE,218.48,355.58,60.017,1558817105,"201051344000579","174011545737251",29.86,30.80,0,333.93,389.54,137.5,130.8,0.636,1321982.0,1321982.0,1170,0,0,0,L,1122011218,1,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817106,507610.00
05/25/2019 16:45,2,4.963,ACTIVE,217.58,353.47,59.985,1558817105,"201051344001025","174011545737251",29.42,34.50,0,333.03,390.14,147.9,140.8,0.654,1305065.1,1305065.1,1167,0,0,0,L,1122011218,1,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817107,507611.00
05/25/2019 16:45,2,4.723,ACTIVE,217.80,354.37,60.033,1558817105,"201051344001093","174011545737251",29.54,28.50,0,332.43,389.84,141.3,134.5,0.658,1288331.6,1288331.6,1173,0,0,0,L,1122011218,1,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817108,507612.00
05/25/2019 16:45,2,4.545,ACTIVE,218.48,353.47,60.012,1558817105,"201051344000458","174011545737251",29.56,31.30,0,334.54,388.34,136.1,129.4,0.628,1304412.2,1304412.2,1169,0,0,0,L,1122011218,1,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817109,507613.00
05/25/2019 16:45,2,4.840,ACTIVE,216.90,353.47,60.012,1558817105,"201051344000890","174011545737251",29.28,32.40,0,333.03,390.44,143.6,136.7,0.663,1303236.8,1303236.8,1170,0,0,0,L,1122011218,1,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817110,507614.00
