ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 16:45,2,4.656,ACTIVE,218.48,351.97,60.006,1558817105,"201051344000988","174011545737251",19.14,26.00,0,336.94,375.41,90.2,85.2,0.415,1001289.9,1001289.9,1164,0,0,0,L,1122011218,1,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817111,507615.00
05/25/2019 16:45,2,4.811,ACTIVE,218.03,355.28,60.028,1558817105,"201051344000582","174011545737251",29.30,29.80,0,332.43,391.34,142.7,135.8,0.658,1281552.3,1281552.3,1167,0,0,0,L,1122011218,1,124.94,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817112,507616.00
05/25/2019 16:45,2,4.602,ALERT,217.58,353.77,60.012,1558817105,"201051344000868","174011545737251",29.42,26.00,0,294.86,401.86,137.1,130.4,0.628,1289973.7,1289973.7,1168,0,0,0,L,1122011218,1,123.36,124.72,0002,22,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817114,507617.00
05/25/2019 16:45,2,4.436,ACTIVE,218.71,355.28,60.006,1558817105,"201051344000576","174011545737251",29.96,26.80,0,335.14,389.84,134.6,128.0,0.632,1307613.9,1307613.9,1172,0,0,0,L,1122011218,1,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817115,507618.00
05/25/2019 16:45,2,4.516,ACTIVE,218.48,355.58,60.028,1558817105,"201051344001158","174011545737251",29.72,27.30,0,334.54,389.24,135.8,129.2,0.632,1284410.9,1284410.9,1170,0,0,0,L,1122011218,1,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817116,507619.00
05/25/2019 16:45,2,4.914,ACTIVE,217.80,354.37,60.006,1558817105,"201051344000917","174011545737251",29.10,31.50,0,330.93,390.44,144.8,137.9,0.694,1298117.0,1298117.0,1173,0,0,0,L,1122011218,1,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817117,507620.00
05/25/2019 16:45,2,4.816,ACTIVE,217.13,348.66,60.017,1558817105,"201051344000417","174011545737251",19.04,31.30,0,333.63,373.61,92.8,87.7,0.433,1037241.6,1037241.6,1167,0,0,0,L,1122011218,1,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817118,507621.00
05/25/2019 16:45,2,4.809,ACTIVE,216.90,353.17,60.006,1558817105,"201051344000685","174011545737251",29.06,31.00,0,332.43,388.94,141.7,134.8,0.681,1304535.7,1304535.7,1172,0,0,0,L,1122011218,1,125.17,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817119,507622.00
05/25/2019 16:45,2,4.891,ACTIVE,218.26,354.97,59.990,1558817105,"201051344000651","174011545737251",29.36,30.00,0,333.63,391.04,145.4,138.4,0.658,1297863.5,1297863.5,1170,0,0,0,L,1122011218,1,125.40,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817120,507623.00
05/25/2019 16:45,2,4.623,ACTIVE,217.13,354.37,60.012,1558817105,"201051344000594","174011545737251",29.38,33.50,0,330.93,388.04,137.5,130.8,0.623,1309590.5,1309590.5,1170,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817121,507624.00
05/25/2019 16:45,2,4.566,ACTIVE,218.71,355.58,60.033,1558817105,"201051344000469","174011545737251",29.74,25.30,0,333.33,389.84,137.5,130.8,0.650,1289681.6,1289681.6,1170,0,0,0,L,1122011218,1,123.59,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817122,507625.00
05/25/2019 16:45,2,5.057,ACTIVE,218.03,354.37,60.006,1558817105,"201051344000585","174011545737251",29.42,28.80,0,332.73,391.64,150.6,143.5,0.707,1311626.8,1311626.8,1169,0,0,0,L,1122011218,1,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817122,507626.00
05/25/2019 16:45,2,4.584,ACTIVE,219.16,355.58,60.017,1558817105,"201051344000853","174011545737251",29.74,28.50,0,313.20,423.50,138.0,131.3,0.632,1312938.3,1312938.3,1172,0,0,0,L,1122011218,1,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817123,507627.00
05/25/2019 16:45,2,4.916,ACTIVE,216.90,354.67,60.022,1558817105,"201051344001145","174011545737251",29.26,29.30,0,332.43,390.74,145.7,138.7,0.676,1312799.5,1312799.5,1169,0,0,0,L,1122011218,1,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817125,507628.00
05/25/2019 16:45,2,4.766,ACTIVE,217.35,353.77,60.006,1558817105,"201051344000438","174011545737251",29.48,32.20,0,333.03,389.84,142.3,135.4,0.658,1306128.8,1306128.8,1167,0,0,0,L,1122011218,1,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817126,507629.00
05/25/2019 16:45,2,4.818,ACTIVE,217.58,352.57,59.980,1558817105,"201051344001135","174011545737251",29.58,30.30,0,332.13,390.44,144.2,137.3,0.636,1293000.4,1293000.4,1166,0,0,0,L,1122011218,1,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817127,507630.00
05/25/2019 16:45,2,4.578,ALERT,218.48,354.37,60.022,1558817105,"201051344000983","174011545737251",29.66,27.00,0,302.37,402.16,137.6,130.9,0.650,1310868.9,1310868.9,1167,0,0,0,L,1122011218,1,124.04,124.72,0002,24,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817128,507631.00
05/25/2019 16:45,2,4.869,ACTIVE,217.80,354.37,60.017,1558817105,"201051344001203","174011545737251",29.28,35.00,0,333.63,390.14,144.4,137.5,0.667,1300775.3,1300775.3,1169,0,0,0,L,1122011218,1,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817129,507632.00
05/25/2019 16:45,2,4.785,ACTIVE,216.67,350.77,60.012,1558817105,"201051344001230","174011545737251",29.38,29.50,0,332.73,390.44,142.4,135.5,0.672,1296536.0,1296536.0,1175,0,0,0,L,1122011218,1,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817130,507633.00
05/25/2019 16:45,2,4.850,ACTIVE,216.90,352.87,60.017,1558817105,"201051344000646","174011545737251",29.38,30.30,0,330.33,390.74,144.4,137.4,0.676,1290316.6,1290316.6,1169,0,0,0,L,1122011218,1,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817131,507634.00
05/25/2019 16:45,2,4.588,ACTIVE,217.80,353.17,60.012,1558817105,"201051344000867","174011545737251",29.40,32.20,0,332.43,386.23,136.6,129.9,0.597,1288033.0,1288033.0,1166,0,0,0,L,1122011218,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817132,507635.00
05/25/2019 16:45,2,4.574,ACTIVE,218.03,355.58,59.990,1558817105,"201051344000633","174011545737251",29.44,30.50,0,334.24,388.64,136.4,129.8,0.645,1285366.5,1285366.5,1169,0,0,0,L,1122011218,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817133,507636.00
05/25/2019 16:45,2,4.686,ACTIVE,216.67,351.97,60.012,1558817105,"201051344000955","174011545737251",29.88,31.00,0,331.83,389.54,141.7,134.9,0.663,1310644.6,1310644.6,1169,0,0,0,L,1122011218,1,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817134,507637.00
05/25/2019 16:45,2,4.492,ALERT,218.03,353.77,60.001,1558817105,"201051344000648","174011545737251",29.14,28.00,0,292.46,404.57,132.6,126.1,0.619,1300233.6,1300233.6,1168,0,0,0,L,1122011218,1,123.36,124.72,0002,23,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817136,507638.00
05/25/2019 16:45,2,4.533,ALERT,218.48,354.97,60.012,1558817105,"201051344000645","174011545737251",29.38,27.50,0,301.17,400.06,134.9,128.3,0.614,1305355.5,1305355.5,1168,0,0,0,L,1122011218,1,124.27,124.94,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817137,507639.00
05/25/2019 16:45,2,4.549,ALERT,218.48,355.58,60.017,1558817105,"201051344000569","174011545737251",29.68,27.50,0,291.85,403.97,136.7,130.0,0.636,1321766.4,1321766.4,1171,0,0,0,L,1122011218,1,123.59,124.94,0002,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817139,507640.00
05/25/2019 16:45,2,4.613,ACTIVE,218.48,360.38,60.017,1558817105,"179051228000119","174011545737251",29.58,31.80,0,337.24,393.45,138.3,131.5,0.667,108486.4,108486.4,1174,0,0,0,L,46974696,1,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558817140,507641.00
05/25/2019 17:00,2,4.170,ACTIVE,217.80,352.27,60.001,1558818004,"201051344000579","174011545737251",29.56,29.80,0,335.14,386.23,124.8,118.5,0.588,1322013.1,1322013.1,1171,0,0,0,L,1122011218,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818005,507642.00
05/25/2019 17:00,2,4.508,ACTIVE,216.67,350.17,59.959,1558818004,"201051344001025","174011545737251",29.52,33.80,0,332.73,386.23,134.8,128.2,0.601,1305098.6,1305098.6,1168,0,0,0,L,1122011218,1,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818006,507643.00
05/25/2019 17:00,2,4.289,ACTIVE,216.90,352.57,60.001,1558818004,"201051344001093","174011545737251",29.46,28.80,0,332.43,385.63,128.0,121.6,0.610,1288363.5,1288363.5,1174,0,0,0,L,1122011218,1,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818007,507644.00
05/25/2019 17:00,2,4.121,ACTIVE,217.80,352.27,60.006,1558818004,"201051344000458","174011545737251",29.48,31.50,0,334.24,383.83,123.0,116.8,0.561,1304442.8,1304442.8,1170,0,0,0,L,1122011218,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818008,507645.00
05/25/2019 17:00,2,4.441,ACTIVE,216.00,351.37,60.006,1558818004,"201051344000890","174011545737251",29.00,31.80,0,332.43,386.83,130.4,123.9,0.588,1303269.3,1303269.3,1171,0,0,0,L,1122011218,1,124.27,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818009,507646.00
05/25/2019 17:00,2,4.189,ACTIVE,217.80,350.47,60.006,1558818004,"201051344000988","174011545737251",19.26,26.00,0,336.64,373.31,81.7,76.9,0.389,1001310.1,1001310.1,1165,0,0,0,L,1122011218,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818010,507647.00
05/25/2019 17:00,2,4.389,ACTIVE,217.13,351.07,60.022,1558818004,"201051344000582","174011545737251",29.22,28.80,0,332.73,386.83,130.0,123.6,0.601,1281584.6,1281584.6,1168,0,0,0,L,1122011218,1,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818011,507648.00
05/25/2019 17:00,2,4.152,ACTIVE,216.67,352.57,60.012,1558818004,"201051344000868","174011545737251",29.46,26.30,0,332.73,385.03,123.8,117.6,0.566,1290004.6,1290004.6,1170,0,0,0,L,1122011218,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818012,507649.00
05/25/2019 17:00,2,4.090,ACTIVE,217.80,353.47,60.006,1558818004,"201051344000576","174011545737251",29.34,26.80,0,337.54,386.23,121.5,115.4,0.566,1307644.2,1307644.2,1173,0,0,0,L,1122011218,1,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818013,507650.00
05/25/2019 17:00,2,4.133,ACTIVE,217.80,353.17,60.006,1558818004,"201051344001158","174011545737251",29.40,26.80,0,334.54,385.33,123.1,116.9,0.579,1284441.6,1284441.6,1171,0,0,0,L,1122011218,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818014,507651.00
05/25/2019 17:00,2,4.451,ACTIVE,216.90,351.67,60.001,1558818004,"201051344000917","174011545737251",29.38,30.50,0,331.53,386.83,132.4,125.9,0.623,1298149.8,1298149.8,1174,0,0,0,L,1122011218,1,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818015,507652.00
05/25/2019 17:00,2,4.342,ACTIVE,216.45,347.16,60.012,1558818004,"201051344000417","174011545737251",19.20,30.30,0,332.73,371.21,84.5,79.6,0.393,1037262.4,1037262.4,1168,0,0,0,L,1122011218,1,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818015,507653.00
05/25/2019 17:00,2,4.408,ACTIVE,216.22,351.67,60.017,1558818004,"201051344000685","174011545737251",29.20,29.80,0,333.03,386.23,130.4,123.9,0.628,1304567.9,1304567.9,1173,0,0,0,L,1122011218,1,124.49,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818016,507654.00
05/25/2019 17:00,2,4.457,ACTIVE,217.13,351.67,60.028,1558818004,"201051344000651","174011545737251",29.24,29.80,0,332.43,386.83,132.0,125.5,0.610,1297896.3,1297896.3,1171,0,0,0,L,1122011218,1,124.94,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818017,507655.00
05/25/2019 17:00,2,4.180,ACTIVE,216.45,353.47,60.012,1558818004,"201051344000594","174011545737251",29.38,32.40,0,332.13,384.73,124.3,118.1,0.579,1309621.5,1309621.5,1171,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818018,507656.00
05/25/2019 17:00,2,4.082,ACTIVE,218.03,353.47,60.006,1558818004,"201051344000469","174011545737251",29.94,24.50,0,334.24,385.93,123.7,117.5,0.592,1289712.5,1289712.5,1171,0,0,0,L,1122011218,1,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818019,507657.00
05/25/2019 17:00,2,4.549,ACTIVE,217.13,352.87,60.017,1558818004,"201051344000585","174011545737251",29.84,28.00,0,332.73,388.04,137.4,130.7,0.645,1311660.9,1311660.9,1170,0,0,0,L,1122011218,1,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818020,507658.00
05/25/2019 17:00,2,4.193,ACTIVE,218.26,353.77,60.043,1558818004,"201051344000853","174011545737251",29.30,28.50,0,338.74,385.93,124.3,118.1,0.575,1312969.4,1312969.4,1173,0,0,0,L,1122011218,1,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818021,507659.00
05/25/2019 17:00,2,4.479,ACTIVE,216.22,351.97,59.996,1558818004,"201051344001145","174011545737251",29.22,28.30,0,332.13,387.14,132.6,126.1,0.623,1312832.5,1312832.5,1170,0,0,0,L,1122011218,1,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818022,507660.00
05/25/2019 17:00,2,4.336,ACTIVE,216.67,351.07,59.985,1558818004,"201051344000438","174011545737251",29.40,30.80,0,331.53,385.93,129.0,122.6,0.601,1306161.0,1306161.0,1168,0,0,0,L,1122011218,1,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818023,507661.00
05/25/2019 17:00,2,4.441,ACTIVE,216.67,350.77,60.012,1558818004,"201051344001135","174011545737251",29.08,29.30,0,332.73,386.53,130.9,124.4,0.614,1293033.0,1293033.0,1167,0,0,0,L,1122011218,1,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818024,507662.00
05/25/2019 17:00,2,4.123,ACTIVE,217.80,353.47,60.022,1558818004,"201051344000983","174011545737251",29.80,26.80,0,332.43,385.93,124.4,118.2,0.588,1310899.8,1310899.8,1169,0,0,0,L,1122011218,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818025,507663.00
05/25/2019 17:00,2,4.441,ACTIVE,216.90,351.97,60.028,1558818004,"201051344001203","174011545737251",29.14,34.00,0,333.63,385.93,131.1,124.6,0.597,1300807.9,1300807.9,1170,0,0,0,L,1122011218,1,124.94,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818026,507664.00
05/25/2019 17:00,2,4.328,ACTIVE,216.00,350.17,60.028,1558818004,"201051344001230","174011545737251",29.44,28.50,0,327.92,387.14,129.0,122.6,0.610,1296568.1,1296568.1,1176,0,0,0,L,1122011218,1,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818027,507665.00
05/25/2019 17:00,2,4.414,ACTIVE,216.00,350.77,60.017,1558818004,"201051344000646","174011545737251",29.34,32.20,0,330.93,388.94,131.1,124.6,0.605,1290349.2,1290349.2,1170,0,0,0,L,1122011218,1,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818028,507666.00
05/25/2019 17:00,2,4.123,ACTIVE,217.13,350.47,60.022,1558818004,"201051344000867","174011545737251",29.52,31.80,0,332.43,382.33,123.2,117.0,0.539,1288063.7,1288063.7,1167,0,0,0,L,1122011218,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818028,507667.00
05/25/2019 17:00,2,4.121,ACTIVE,217.35,354.07,60.012,1558818004,"201051344000633","174011545737251",29.50,30.30,0,334.24,385.33,123.3,117.1,0.575,1285397.2,1285397.2,1170,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818029,507668.00
05/25/2019 17:00,2,4.293,ACTIVE,216.00,350.17,60.022,1558818004,"201051344000955","174011545737251",29.38,29.80,0,332.43,385.93,127.8,121.4,0.610,1310676.5,1310676.5,1170,0,0,0,L,1122011218,1,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818030,507669.00
05/25/2019 17:00,2,3.998,ACTIVE,217.58,352.27,60.017,1558818004,"201051344000648","174011545737251",29.46,27.30,0,334.54,384.73,119.3,113.2,0.557,1300263.4,1300263.4,1170,0,0,0,L,1122011218,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818031,507670.00
05/25/2019 17:00,2,4.070,ACTIVE,217.80,352.57,60.022,1558818004,"201051344000645","174011545737251",29.42,26.80,0,335.14,385.93,121.4,115.3,0.552,1305385.8,1305385.8,1170,0,0,0,L,1122011218,1,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818032,507671.00
05/25/2019 17:00,2,4.109,ACTIVE,217.58,352.87,60.022,1558818004,"201051344000569","174011545737251",29.66,27.00,0,333.03,385.93,123.6,117.3,0.575,1321797.1,1321797.1,1173,0,0,0,L,1122011218,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818033,507672.00
05/25/2019 17:00,2,4.129,ACTIVE,217.80,358.28,60.022,1558818004,"179051228000119","174011545737251",29.80,30.80,0,336.34,390.14,124.7,118.4,0.597,108517.4,108517.4,1175,0,0,0,L,46974696,1,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818034,507673.00
05/25/2019 17:15,2,3.734,ACTIVE,217.80,351.67,60.006,1558818904,"201051344000579","174011545737251",29.50,28.50,0,334.24,381.42,111.5,105.7,0.530,1322041.1,1322041.1,1172,0,0,0,L,1122011218,1,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818906,507674.00
05/25/2019 17:15,2,4.043,ACTIVE,216.90,349.26,59.985,1558818904,"201051344001025","174011545737251",29.66,33.00,0,333.33,383.83,121.4,115.2,0.557,1305129.1,1305129.1,1169,0,0,0,L,1122011218,1,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818906,507675.00
05/25/2019 17:15,2,3.812,ACTIVE,216.90,351.37,59.985,1558818904,"201051344001093","174011545737251",29.74,28.00,0,332.43,382.03,114.7,108.8,0.517,1288392.3,1288392.3,1175,0,0,0,L,1122011218,1,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818907,507676.00
05/25/2019 17:15,2,3.668,ACTIVE,217.58,350.77,59.996,1558818904,"201051344000458","174011545737251",29.52,31.50,0,333.93,379.62,109.7,104.0,0.504,1304470.4,1304470.4,1171,0,0,0,L,1122011218,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818908,507677.00
05/25/2019 17:15,2,3.928,ACTIVE,216.22,349.56,59.990,1558818904,"201051344000890","174011545737251",29.54,31.50,0,334.24,382.93,117.5,111.5,0.539,1303298.7,1303298.7,1172,0,0,0,L,1122011218,1,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818909,507678.00
05/25/2019 17:15,2,3.771,ACTIVE,217.58,359.78,60.012,1558818904,"201051344000988","174011545737251",19.08,24.00,0,316.80,390.74,72.9,68.5,0.605,1001328.3,1001328.3,1166,0,0,0,L,1122011218,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818910,507679.00
05/25/2019 17:15,2,3.920,ACTIVE,217.13,351.37,60.017,1558818904,"201051344000582","174011545737251",29.46,28.50,0,333.03,384.13,117.0,111.0,0.557,1281613.9,1281613.9,1169,0,0,0,L,1122011218,1,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818911,507680.00
05/25/2019 17:15,2,3.705,ACTIVE,216.90,349.26,60.001,1558818904,"201051344000868","174011545737251",29.36,25.80,0,333.33,380.52,110.2,104.4,0.517,1290032.4,1290032.4,1171,0,0,0,L,1122011218,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818912,507681.00
05/25/2019 17:15,2,3.625,ACTIVE,218.03,351.97,60.001,1558818904,"201051344000576","174011545737251",29.40,26.00,0,336.34,381.73,108.0,102.3,0.508,1307671.4,1307671.4,1174,0,0,0,L,1122011218,1,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818913,507682.00
05/25/2019 17:15,2,3.701,ACTIVE,217.80,351.37,59.996,1558818904,"201051344001158","174011545737251",29.30,26.50,0,333.93,380.82,110.0,104.2,0.517,1284469.2,1284469.2,1172,0,0,0,L,1122011218,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818914,507683.00
05/25/2019 17:15,2,3.947,ACTIVE,216.90,352.27,59.990,1558818904,"201051344000917","174011545737251",29.82,29.80,0,332.13,383.53,119.2,113.2,0.566,1298179.7,1298179.7,1175,0,0,0,L,1122011218,1,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818915,507684.00
05/25/2019 17:15,2,3.918,ACTIVE,216.45,357.08,59.996,1558818904,"201051344000417","174011545737251",19.18,28.80,0,319.51,387.74,76.1,71.5,0.641,1037281.3,1037281.3,1169,0,0,0,L,1122011218,1,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818916,507685.00
05/25/2019 17:15,2,3.928,ACTIVE,216.22,350.17,59.990,1558818904,"201051344000685","174011545737251",29.54,29.30,0,333.93,383.23,117.5,111.5,0.566,1304597.3,1304597.3,1174,0,0,0,L,1122011218,1,124.72,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818917,507686.00
05/25/2019 17:15,2,3.984,ACTIVE,217.13,351.07,59.975,1558818904,"201051344000651","174011545737251",29.54,29.30,0,333.03,382.33,119.2,113.1,0.548,1297926.1,1297926.1,1172,0,0,0,L,1122011218,1,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818918,507687.00
05/25/2019 17:15,2,3.705,ACTIVE,216.45,349.86,59.990,1558818904,"201051344000594","174011545737251",29.58,32.20,0,332.73,381.42,111.0,105.2,0.508,1309649.4,1309649.4,1172,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818919,507688.00
05/25/2019 17:15,2,3.645,ACTIVE,217.80,351.67,60.017,1558818904,"201051344000469","174011545737251",29.90,24.50,0,333.03,381.12,110.3,104.6,0.530,1289740.3,1289740.3,1172,0,0,0,L,1122011218,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818920,507689.00
05/25/2019 17:15,2,4.166,ACTIVE,217.13,352.27,59.990,1558818904,"201051344000585","174011545737251",29.48,27.30,0,332.13,383.83,124.4,118.2,0.583,1311692.1,1311692.1,1171,0,0,0,L,1122011218,1,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818921,507690.00
05/25/2019 17:15,2,3.652,ACTIVE,218.26,352.87,59.990,1558818904,"201051344000853","174011545737251",30.02,28.00,0,338.14,382.93,111.1,105.3,0.513,1312997.3,1312997.3,1174,0,0,0,L,1122011218,1,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818922,507691.00
05/25/2019 17:15,2,4.021,ACTIVE,216.22,349.86,59.996,1558818904,"201051344001145","174011545737251",29.40,28.00,0,333.33,384.13,119.7,113.6,0.552,1312862.5,1312862.5,1171,0,0,0,L,1122011218,1,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818922,507692.00
05/25/2019 17:15,2,3.871,ACTIVE,216.67,350.17,59.990,1558818904,"201051344000438","174011545737251",29.62,30.50,0,333.63,382.63,116.2,110.2,0.539,1306190.1,1306190.1,1169,0,0,0,L,1122011218,1,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818923,507693.00
05/25/2019 17:15,2,3.963,ACTIVE,216.90,350.17,60.001,1558818904,"201051344001135","174011545737251",29.48,29.00,0,333.93,382.93,118.4,112.3,0.539,1293062.6,1293062.6,1168,0,0,0,L,1122011218,1,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818924,507694.00
05/25/2019 17:15,2,3.695,ACTIVE,217.80,351.97,60.001,1558818904,"201051344000983","174011545737251",29.74,26.30,0,333.33,381.12,111.3,105.5,0.521,1310927.8,1310927.8,1170,0,0,0,L,1122011218,1,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818925,507695.00
05/25/2019 17:15,2,3.969,ACTIVE,217.13,349.86,59.985,1558818904,"201051344001203","174011545737251",29.42,33.50,0,333.63,382.03,118.2,112.2,0.539,1300837.5,1300837.5,1171,0,0,0,L,1122011218,1,124.94,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818926,507696.00
05/25/2019 17:15,2,3.895,ACTIVE,216.00,348.66,60.012,1558818904,"201051344001230","174011545737251",29.46,28.50,0,332.73,382.33,116.3,110.3,0.548,1296597.2,1296597.2,1177,0,0,0,L,1122011218,1,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818927,507697.00
05/25/2019 17:15,2,3.980,ACTIVE,216.00,349.56,59.980,1558818904,"201051344000646","174011545737251",29.34,32.00,0,333.03,383.83,118.2,112.2,0.539,1290378.8,1290378.8,1171,0,0,0,L,1122011218,1,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818928,507698.00
05/25/2019 17:15,2,3.701,ACTIVE,217.13,349.26,60.022,1558818904,"201051344000867","174011545737251",29.38,32.40,0,333.33,378.12,110.1,104.4,0.491,1288091.4,1288091.4,1168,0,0,0,L,1122011218,1,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818929,507699.00
05/25/2019 17:15,2,3.674,ACTIVE,217.13,352.27,59.985,1558818904,"201051344000633","174011545737251",29.62,30.30,0,333.03,380.52,110.2,104.5,0.495,1285424.9,1285424.9,1171,0,0,0,L,1122011218,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818930,507700.00
05/25/2019 17:15,2,3.820,ACTIVE,216.22,349.56,59.985,1558818904,"201051344000955","174011545737251",29.70,29.30,0,333.03,381.73,114.9,109.0,0.539,1310705.3,1310705.3,1171,0,0,0,L,1122011218,1,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818931,507701.00
05/25/2019 17:15,2,3.572,ACTIVE,217.35,350.47,59.985,1558818904,"201051344000648","174011545737251",29.44,27.30,0,334.24,380.22,106.5,100.8,0.499,1300290.2,1300290.2,1171,0,0,0,L,1122011218,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818932,507702.00
05/25/2019 17:15,2,3.645,ACTIVE,217.80,351.37,59.996,1558818904,"201051344000645","174011545737251",29.36,27.00,0,334.24,381.42,108.4,102.7,0.491,1305413.1,1305413.1,1171,0,0,0,L,1122011218,1,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818933,507703.00
05/25/2019 17:15,2,3.697,ACTIVE,217.58,351.97,59.985,1558818904,"201051344000569","174011545737251",29.54,27.30,0,333.93,381.12,110.6,104.8,0.517,1321824.9,1321824.9,1174,0,0,0,L,1122011218,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818934,507704.00
05/25/2019 17:15,2,3.672,ACTIVE,217.58,355.88,59.996,1558818904,"179051228000119","174011545737251",29.98,30.30,0,338.74,386.23,111.5,105.7,0.530,108545.5,108545.5,1176,0,0,0,L,46974696,1,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558818935,507705.00
05/25/2019 17:30,2,3.250,ACTIVE,216.67,349.56,60.033,1558819804,"201051344000579","174011545737251",29.48,28.50,0,334.24,376.62,97.0,91.7,0.451,1322065.7,1322065.7,1173,0,0,0,L,1122011218,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819806,507706.00
05/25/2019 17:30,2,3.555,ACTIVE,216.22,348.36,60.043,1558819804,"201051344001025","174011545737251",29.68,32.00,0,333.93,379.92,106.8,101.1,0.473,1305156.1,1305156.1,1170,0,0,0,L,1122011218,1,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819807,507707.00
05/25/2019 17:30,2,3.340,ACTIVE,216.45,349.26,59.996,1558819804,"201051344001093","174011545737251",29.56,27.80,0,333.63,378.12,100.0,94.6,0.455,1288417.7,1288417.7,1176,0,0,0,L,1122011218,1,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819808,507708.00
05/25/2019 17:30,2,3.170,ACTIVE,216.67,348.06,60.038,1558819804,"201051344000458","174011545737251",29.62,30.50,0,333.93,375.41,95.1,89.9,0.438,1304494.6,1304494.6,1172,0,0,0,L,1122011218,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819809,507709.00
05/25/2019 17:30,2,3.453,ACTIVE,215.54,347.46,60.038,1558819804,"201051344000890","174011545737251",29.52,30.50,0,333.63,378.12,103.2,97.7,0.468,1303324.9,1303324.9,1173,0,0,0,L,1122011218,1,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819810,507710.00
05/25/2019 17:30,2,3.217,ACTIVE,216.67,355.58,60.033,1558819804,"201051344000988","174011545737251",19.38,23.50,0,333.93,388.64,63.2,59.0,0.530,1001344.1,1001344.1,1167,0,0,0,L,1122011218,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819811,507711.00
05/25/2019 17:30,2,3.484,ACTIVE,216.45,348.96,60.038,1558819804,"201051344000582","174011545737251",29.10,28.30,0,333.93,379.92,102.7,97.2,0.486,1281639.8,1281639.8,1170,0,0,0,L,1122011218,1,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819811,507712.00
05/25/2019 17:30,2,3.203,ACTIVE,216.00,347.46,60.033,1558819804,"201051344000868","174011545737251",29.42,25.30,0,333.93,376.62,95.5,90.2,0.438,1290056.6,1290056.6,1172,0,0,0,L,1122011218,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819812,507713.00
05/25/2019 17:30,2,3.127,ACTIVE,216.90,348.96,60.049,1558819804,"201051344000576","174011545737251",29.42,25.80,0,334.24,377.22,93.2,88.0,0.442,1307695.2,1307695.2,1175,0,0,0,L,1122011218,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819813,507714.00
05/25/2019 17:30,2,3.201,ACTIVE,216.90,348.36,60.012,1558819804,"201051344001158","174011545737251",29.38,26.00,0,334.24,376.62,95.2,89.9,0.442,1284493.4,1284493.4,1173,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819814,507715.00
05/25/2019 17:30,2,3.518,ACTIVE,216.22,349.26,60.033,1558819804,"201051344000917","174011545737251",29.46,29.50,0,332.73,379.62,104.9,99.4,0.495,1298206.2,1298206.2,1176,0,0,0,L,1122011218,1,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819815,507716.00
05/25/2019 17:30,2,3.465,ACTIVE,216.00,354.37,60.022,1558819804,"201051344000417","174011545737251",18.98,27.50,0,332.13,388.04,66.7,62.5,0.557,1037298.0,1037298.0,1170,0,0,0,L,1122011218,1,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819816,507717.00
05/25/2019 17:30,2,3.447,ACTIVE,215.77,349.26,60.006,1558819804,"201051344000685","174011545737251",29.48,28.30,0,334.24,379.02,103.0,97.5,0.499,1304623.4,1304623.4,1175,0,0,0,L,1122011218,1,124.49,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819817,507718.00
05/25/2019 17:30,2,3.516,ACTIVE,216.45,350.17,60.033,1558819804,"201051344000651","174011545737251",29.34,28.80,0,333.63,378.72,104.5,98.9,0.486,1297952.6,1297952.6,1173,0,0,0,L,1122011218,1,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819818,507719.00
05/25/2019 17:30,2,3.242,ACTIVE,215.54,346.56,60.017,1558819804,"201051344000594","174011545737251",29.28,31.50,0,333.63,376.92,96.2,91.0,0.442,1309673.8,1309673.8,1173,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819819,507720.00
05/25/2019 17:30,2,3.154,ACTIVE,216.90,348.96,60.028,1558819804,"201051344000469","174011545737251",29.88,24.50,0,333.03,377.52,95.4,90.2,0.455,1289764.5,1289764.5,1173,0,0,0,L,1122011218,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819820,507721.00
05/25/2019 17:30,2,3.674,ACTIVE,216.45,350.77,60.028,1558819804,"201051344000585","174011545737251",29.50,26.80,0,333.93,380.82,109.9,104.1,0.521,1311719.8,1311719.8,1172,0,0,0,L,1122011218,1,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819821,507722.00
05/25/2019 17:30,2,3.230,ACTIVE,217.13,349.26,60.028,1558819804,"201051344000853","174011545737251",29.44,27.50,0,334.54,377.52,96.2,91.0,0.438,1313021.8,1313021.8,1175,0,0,0,L,1122011218,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819822,507723.00
05/25/2019 17:30,2,3.498,ACTIVE,215.77,348.36,60.028,1558819804,"201051344001145","174011545737251",29.72,27.30,0,334.24,379.92,105.3,99.7,0.491,1312889.1,1312889.1,1172,0,0,0,L,1122011218,1,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819823,507724.00
05/25/2019 17:30,2,3.393,ACTIVE,216.00,349.26,60.028,1558819804,"201051344000438","174011545737251",29.56,30.00,0,334.24,379.02,101.5,96.1,0.473,1306215.8,1306215.8,1170,0,0,0,L,1122011218,1,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819823,507725.00
05/25/2019 17:30,2,3.471,ACTIVE,216.00,348.66,60.028,1558819804,"201051344001135","174011545737251",29.50,28.80,0,334.24,378.42,103.7,98.1,0.468,1293088.8,1293088.8,1169,0,0,0,L,1122011218,1,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819824,507726.00
05/25/2019 17:30,2,3.195,ACTIVE,216.67,348.36,60.028,1558819804,"201051344000983","174011545737251",29.76,26.30,0,333.33,376.62,96.4,91.1,0.455,1310952.2,1310952.2,1171,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819825,507727.00
05/25/2019 17:30,2,3.441,ACTIVE,216.22,348.06,60.022,1558819804,"201051344001203","174011545737251",29.66,32.80,0,333.93,378.42,103.3,97.8,0.477,1300863.7,1300863.7,1172,0,0,0,L,1122011218,1,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819826,507728.00
05/25/2019 17:30,2,3.371,ACTIVE,215.32,347.76,60.022,1558819804,"201051344001230","174011545737251",29.76,27.30,0,332.43,375.11,101.6,96.2,0.482,1296623.0,1296623.0,1178,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819827,507729.00
05/25/2019 17:30,2,3.510,ACTIVE,215.54,348.06,60.028,1558819804,"201051344000646","174011545737251",29.18,31.80,0,333.33,378.12,103.8,98.2,0.473,1290405.0,1290405.0,1172,0,0,0,L,1122011218,1,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819828,507730.00
05/25/2019 17:30,2,3.156,ACTIVE,216.45,346.26,60.022,1558819804,"201051344000867","174011545737251",29.82,32.00,0,333.63,374.81,95.2,90.0,0.420,1288115.6,1288115.6,1169,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819829,507731.00
05/25/2019 17:30,2,3.199,ACTIVE,216.45,348.06,60.022,1558819804,"201051344000633","174011545737251",29.46,31.50,0,332.13,376.62,95.5,90.2,0.429,1285449.2,1285449.2,1172,0,0,0,L,1122011218,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819830,507732.00
05/25/2019 17:30,2,3.381,ACTIVE,215.54,348.06,60.017,1558819804,"201051344000955","174011545737251",29.28,28.80,0,333.63,375.41,100.2,94.8,0.477,1310730.7,1310730.7,1172,0,0,0,L,1122011218,1,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819831,507733.00
05/25/2019 17:30,2,3.076,ACTIVE,216.67,347.76,60.022,1558819804,"201051344000648","174011545737251",29.50,26.50,0,334.54,375.71,91.9,86.8,0.429,1300313.6,1300313.6,1172,0,0,0,L,1122011218,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819832,507734.00
05/25/2019 17:30,2,3.182,ACTIVE,216.90,348.06,59.990,1558819804,"201051344000645","174011545737251",29.02,26.00,0,334.54,376.31,93.6,88.4,0.429,1305436.9,1305436.9,1172,0,0,0,L,1122011218,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819833,507735.00
05/25/2019 17:30,2,3.166,ACTIVE,216.67,348.96,60.022,1558819804,"201051344000569","174011545737251",29.90,27.00,0,333.93,376.62,95.8,90.6,0.438,1321849.2,1321849.2,1175,0,0,0,L,1122011218,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819834,507736.00
05/25/2019 17:30,2,3.199,ACTIVE,216.67,353.47,60.022,1558819804,"179051228000119","174011545737251",29.88,29.80,0,338.14,379.92,96.8,91.6,0.460,108570.1,108570.1,1177,0,0,0,L,46974696,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558819835,507737.00
05/25/2019 17:45,2,2.734,ACTIVE,216.67,348.06,60.006,1558820704,"201051344000579","174011545737251",29.68,27.80,0,334.24,372.41,82.2,77.4,0.389,1322086.9,1322086.9,1174,0,0,0,L,1122011218,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820705,507738.00
05/25/2019 17:45,2,3.086,ACTIVE,216.00,345.66,60.006,1558820704,"201051344001025","174011545737251",29.42,30.80,0,334.54,373.91,92.0,86.8,0.411,1305179.5,1305179.5,1171,0,0,0,L,1122011218,1,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820706,507739.00
05/25/2019 17:45,2,2.834,ACTIVE,216.22,346.86,60.017,1558820704,"201051344001093","174011545737251",29.72,26.80,0,334.54,373.31,85.3,80.4,0.393,1288439.6,1288439.6,1177,0,0,0,L,1122011218,1,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820707,507740.00
05/25/2019 17:45,2,2.676,ACTIVE,216.45,347.16,60.022,1558820704,"201051344000458","174011545737251",29.54,29.80,0,334.24,371.51,80.1,75.4,0.362,1304515.3,1304515.3,1173,0,0,0,L,1122011218,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820708,507741.00
05/25/2019 17:45,2,2.955,ACTIVE,215.54,345.96,60.017,1558820704,"201051344000890","174011545737251",29.60,29.50,0,333.63,372.11,88.7,83.7,0.407,1303347.5,1303347.5,1174,0,0,0,L,1122011218,1,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820709,507742.00
05/25/2019 17:45,2,2.717,ACTIVE,216.45,353.17,60.012,1558820704,"201051344000988","174011545737251",19.32,22.80,0,332.73,381.42,53.2,49.5,0.442,1001357.7,1001357.7,1168,0,0,0,L,1122011218,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820710,507743.00
05/25/2019 17:45,2,2.990,ACTIVE,216.45,347.76,60.012,1558820704,"201051344000582","174011545737251",29.10,27.30,0,334.54,374.81,88.2,83.2,0.415,1281662.4,1281662.4,1171,0,0,0,L,1122011218,1,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820711,507744.00
05/25/2019 17:45,2,2.705,ACTIVE,216.00,346.26,60.012,1558820704,"201051344000868","174011545737251",29.36,24.50,0,333.93,370.00,80.5,75.8,0.367,1290077.4,1290077.4,1173,0,0,0,L,1122011218,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820712,507745.00
05/25/2019 17:45,2,2.607,ACTIVE,216.90,348.36,60.022,1558820704,"201051344000576","174011545737251",29.60,25.00,0,333.33,371.51,78.2,73.6,0.358,1307715.4,1307715.4,1176,0,0,0,L,1122011218,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820713,507746.00
05/25/2019 17:45,2,2.723,ACTIVE,216.67,348.36,60.017,1558820704,"201051344001158","174011545737251",29.14,25.50,0,334.24,372.41,80.3,75.6,0.371,1284514.1,1284514.1,1174,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820714,507747.00
05/25/2019 17:45,2,2.990,ACTIVE,216.22,347.46,59.990,1558820704,"201051344000917","174011545737251",29.76,29.00,0,333.03,375.11,90.2,85.1,0.424,1298229.2,1298229.2,1177,0,0,0,L,1122011218,1,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820715,507748.00
05/25/2019 17:45,2,2.938,ACTIVE,215.77,351.67,60.012,1558820704,"201051344000417","174011545737251",19.32,26.00,0,332.13,381.73,57.6,53.7,0.482,1037312.5,1037312.5,1171,0,0,0,L,1122011218,1,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820716,507749.00
05/25/2019 17:45,2,2.961,ACTIVE,215.77,347.16,60.017,1558820704,"201051344000685","174011545737251",29.50,27.50,0,334.54,374.51,88.5,83.5,0.429,1304646.0,1304646.0,1176,0,0,0,L,1122011218,1,124.49,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820716,507750.00
05/25/2019 17:45,2,3.027,ACTIVE,216.22,346.86,60.012,1558820704,"201051344000651","174011545737251",29.22,27.30,0,333.63,375.11,89.6,84.5,0.411,1297975.5,1297975.5,1174,0,0,0,L,1122011218,1,124.49,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820717,507751.00
05/25/2019 17:45,2,2.701,ACTIVE,215.54,345.96,60.017,1558820704,"201051344000594","174011545737251",29.76,30.50,0,332.13,370.00,81.4,76.6,0.376,1309694.8,1309694.8,1174,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820718,507752.00
05/25/2019 17:45,2,2.682,ACTIVE,216.67,347.76,60.022,1558820704,"201051344000469","174011545737251",29.64,23.50,0,334.54,372.41,80.5,75.8,0.384,1289785.3,1289785.3,1174,0,0,0,L,1122011218,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820719,507753.00
05/25/2019 17:45,2,3.176,ACTIVE,216.45,348.06,60.022,1558820704,"201051344000585","174011545737251",29.66,26.50,0,334.24,376.01,95.5,90.3,0.451,1311744.1,1311744.1,1173,0,0,0,L,1122011218,1,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820720,507754.00
05/25/2019 17:45,2,2.717,ACTIVE,217.13,348.36,60.017,1558820704,"201051344000853","174011545737251",29.60,26.50,0,334.54,371.81,81.5,76.7,0.367,1313042.8,1313042.8,1176,0,0,0,L,1122011218,1,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820721,507755.00
05/25/2019 17:45,2,3.023,ACTIVE,215.77,346.86,60.028,1558820704,"201051344001145","174011545737251",29.62,26.30,0,334.24,374.81,90.7,85.7,0.420,1312912.3,1312912.3,1173,0,0,0,L,1122011218,1,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820722,507756.00
