ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 17:45,2,2.857,ACTIVE,216.00,347.76,60.017,1558820704,"201051344000438","174011545737251",30.04,28.80,0,334.24,374.21,86.9,81.9,0.398,1306238.1,1306238.1,1171,0,0,0,L,1122011218,1,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820723,507757.00
05/25/2019 17:45,2,2.969,ACTIVE,216.00,345.96,60.017,1558820704,"201051344001135","174011545737251",29.62,28.30,0,334.54,373.31,89.0,84.0,0.398,1293111.5,1293111.5,1170,0,0,0,L,1122011218,1,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820724,507758.00
05/25/2019 17:45,2,2.684,ACTIVE,216.45,346.56,60.012,1558820704,"201051344000983","174011545737251",30.02,25.30,0,334.54,372.11,81.7,76.9,0.384,1310973.2,1310973.2,1172,0,0,0,L,1122011218,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820725,507759.00
05/25/2019 17:45,2,2.988,ACTIVE,216.22,346.86,60.043,1558820704,"201051344001203","174011545737251",29.28,31.50,0,333.63,373.61,88.6,83.6,0.407,1300886.3,1300886.3,1173,0,0,0,L,1122011218,1,124.49,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820726,507760.00
05/25/2019 17:45,2,2.918,ACTIVE,215.54,346.26,60.022,1558820704,"201051344001230","174011545737251",29.34,26.80,0,332.13,370.90,86.7,81.8,0.402,1296645.2,1296645.2,1179,0,0,0,L,1122011218,1,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820727,507761.00
05/25/2019 17:45,2,2.998,ACTIVE,215.54,346.86,60.022,1558820704,"201051344000646","174011545737251",29.38,30.50,0,333.33,372.11,89.2,84.2,0.407,1290427.8,1290427.8,1173,0,0,0,L,1122011218,1,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820727,507762.00
05/25/2019 17:45,2,2.699,ACTIVE,216.22,345.66,60.017,1558820704,"201051344000867","174011545737251",29.44,30.30,0,333.63,368.20,80.5,75.7,0.354,1288136.3,1288136.3,1170,0,0,0,L,1122011218,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820728,507763.00
05/25/2019 17:45,2,2.719,ACTIVE,216.45,348.66,60.017,1558820704,"201051344000633","174011545737251",29.22,30.80,0,333.33,371.81,80.5,75.7,0.367,1285469.9,1285469.9,1173,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820729,507764.00
05/25/2019 17:45,2,2.838,ACTIVE,215.54,345.66,60.054,1558820704,"201051344000955","174011545737251",29.74,27.50,0,332.13,370.60,85.5,80.6,0.402,1310752.7,1310752.7,1173,0,0,0,L,1122011218,1,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820730,507765.00
05/25/2019 17:45,2,2.564,ACTIVE,216.45,358.58,60.022,1558820704,"201051344000648","174011545737251",29.60,25.00,0,317.70,389.54,76.9,72.3,0.645,1300333.5,1300333.5,1173,0,0,0,L,1122011218,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820731,507766.00
05/25/2019 17:45,2,2.654,ACTIVE,216.67,346.26,60.022,1558820704,"201051344000645","174011545737251",29.28,25.30,0,334.24,371.21,78.8,74.1,0.354,1305457.2,1305457.2,1173,0,0,0,L,1122011218,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820732,507767.00
05/25/2019 17:45,2,2.678,ACTIVE,216.45,346.26,60.022,1558820704,"201051344000569","174011545737251",29.78,25.80,0,334.24,371.81,80.7,76.0,0.380,1321870.0,1321870.0,1176,0,0,0,L,1122011218,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820733,507768.00
05/25/2019 17:45,2,2.727,ACTIVE,216.67,351.37,60.017,1558820704,"179051228000119","174011545737251",29.62,29.00,0,335.74,374.81,81.8,77.0,0.389,108591.2,108591.2,1178,0,0,0,L,46974696,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558820734,507769.00
05/25/2019 18:00,2,2.242,ACTIVE,215.09,356.48,60.012,1558821604,"201051344000579","174011545737251",29.64,25.30,0,318.00,390.14,67.3,63.1,0.570,1322104.3,1322104.3,1175,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821605,507770.00
05/25/2019 18:00,2,2.555,ACTIVE,214.41,357.08,60.038,1558821604,"201051344001025","174011545737251",29.58,29.00,0,322.21,386.83,76.5,72.0,0.614,1305199.3,1305199.3,1172,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821606,507771.00
05/25/2019 18:00,2,2.354,ACTIVE,214.41,356.18,60.043,1558821604,"201051344001093","174011545737251",29.46,25.30,0,319.51,387.14,70.2,65.8,0.579,1288457.7,1288457.7,1178,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821607,507772.00
05/25/2019 18:00,2,2.184,ACTIVE,214.87,353.77,60.038,1558821604,"201051344000458","174011545737251",29.56,27.30,0,319.81,387.44,65.4,61.2,0.530,1304532.3,1304532.3,1174,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821608,507773.00
05/25/2019 18:00,2,2.500,ACTIVE,213.96,355.88,60.038,1558821604,"201051344000890","174011545737251",29.06,27.80,0,319.51,387.14,73.6,69.1,0.601,1303366.5,1303366.5,1175,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821609,507774.00
05/25/2019 18:00,2,2.242,ACTIVE,214.87,351.67,60.033,1558821604,"201051344000988","174011545737251",19.10,22.50,0,333.93,376.31,43.5,40.0,0.354,1001368.8,1001368.8,1169,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821609,507775.00
05/25/2019 18:00,2,2.498,ACTIVE,214.87,357.08,60.043,1558821604,"201051344000582","174011545737251",29.00,26.00,0,318.00,389.24,73.4,68.9,0.619,1281681.3,1281681.3,1172,0,0,0,L,1122011218,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821610,507776.00
05/25/2019 18:00,2,2.182,ACTIVE,214.64,354.07,60.033,1558821604,"201051344000868","174011545737251",29.58,23.00,0,318.30,387.74,65.4,61.2,0.530,1290094.4,1290094.4,1174,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821611,507777.00
05/25/2019 18:00,2,2.154,ACTIVE,215.32,357.08,60.043,1558821604,"201051344000576","174011545737251",29.06,23.30,0,318.61,389.54,63.5,59.3,0.526,1307731.8,1307731.8,1177,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821612,507778.00
05/25/2019 18:00,2,2.191,ACTIVE,215.09,355.28,60.038,1558821604,"201051344001158","174011545737251",29.52,23.80,0,318.91,389.84,65.6,61.4,0.544,1284531.1,1284531.1,1175,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821613,507779.00
05/25/2019 18:00,2,2.521,ACTIVE,214.41,357.08,60.038,1558821604,"201051344000917","174011545737251",29.58,27.30,0,320.11,388.04,75.5,71.0,0.628,1298248.6,1298248.6,1178,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821614,507780.00
05/25/2019 18:00,2,2.457,ACTIVE,214.41,349.56,60.049,1558821604,"201051344000417","174011545737251",19.22,25.50,0,331.53,374.81,47.9,44.3,0.398,1037324.6,1037324.6,1172,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821615,507781.00
05/25/2019 18:00,2,2.473,ACTIVE,214.19,356.78,60.049,1558821604,"201051344000685","174011545737251",29.32,26.00,0,318.30,388.04,73.5,69.0,0.636,1304664.9,1304664.9,1177,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821616,507782.00
05/25/2019 18:00,2,2.500,ACTIVE,214.64,357.98,60.043,1558821604,"201051344000651","174011545737251",29.48,26.00,0,318.91,388.64,74.7,70.1,0.619,1297994.8,1297994.8,1175,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821617,507783.00
05/25/2019 18:00,2,2.215,ACTIVE,214.19,354.37,60.028,1558821604,"201051344000594","174011545737251",29.60,27.80,0,316.80,387.74,66.4,62.2,0.544,1309712.0,1309712.0,1175,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821618,507784.00
05/25/2019 18:00,2,2.186,ACTIVE,215.09,356.48,60.033,1558821604,"201051344000469","174011545737251",29.52,22.30,0,317.40,389.54,65.3,61.1,0.557,1289802.3,1289802.3,1175,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821619,507785.00
05/25/2019 18:00,2,2.650,ACTIVE,214.64,348.36,60.043,1558821604,"201051344000585","174011545737251",29.84,26.30,0,334.24,370.30,80.2,75.5,0.376,1311764.7,1311764.7,1174,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821620,507786.00
05/25/2019 18:00,2,2.217,ACTIVE,215.54,356.18,60.043,1558821604,"201051344000853","174011545737251",29.50,24.80,0,320.41,389.84,66.2,62.0,0.535,1313060.0,1313060.0,1177,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821621,507787.00
05/25/2019 18:00,2,2.527,ACTIVE,214.41,357.08,60.038,1558821604,"201051344001145","174011545737251",29.62,25.30,0,319.21,387.44,75.8,71.2,0.628,1312931.8,1312931.8,1174,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821622,507788.00
05/25/2019 18:00,2,2.404,ACTIVE,214.64,357.38,60.038,1558821604,"201051344000438","174011545737251",29.64,27.00,0,319.21,388.34,72.2,67.7,0.601,1306256.7,1306256.7,1172,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821623,507789.00
05/25/2019 18:00,2,2.461,ACTIVE,214.19,356.18,60.049,1558821604,"201051344001135","174011545737251",29.74,26.80,0,319.21,386.53,74.2,69.7,0.592,1293130.7,1293130.7,1171,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821624,507790.00
05/25/2019 18:00,2,2.234,ACTIVE,215.09,355.58,60.049,1558821604,"201051344000983","174011545737251",29.42,23.50,0,316.50,389.54,66.6,62.4,0.566,1310990.5,1310990.5,1173,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821625,507791.00
05/25/2019 18:00,2,2.461,ACTIVE,214.64,355.88,60.043,1558821604,"201051344001203","174011545737251",29.42,29.00,0,318.91,387.44,73.3,68.8,0.614,1300905.3,1300905.3,1174,0,0,0,L,1122011218,1,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821626,507792.00
05/25/2019 18:00,2,2.422,ACTIVE,213.96,355.28,60.038,1558821604,"201051344001230","174011545737251",29.32,25.30,0,318.30,386.23,71.9,67.5,0.605,1296663.8,1296663.8,1180,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821627,507793.00
05/25/2019 18:00,2,2.486,ACTIVE,213.74,354.67,60.033,1558821604,"201051344000646","174011545737251",29.56,28.80,0,318.30,386.23,74.4,69.9,0.610,1290447.0,1290447.0,1174,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821628,507794.00
05/25/2019 18:00,2,2.221,ACTIVE,214.87,352.27,60.065,1558821604,"201051344000867","174011545737251",29.14,28.30,0,318.00,385.63,65.5,61.3,0.504,1288153.4,1288153.4,1171,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821629,507795.00
05/25/2019 18:00,2,2.205,ACTIVE,215.09,355.88,60.043,1558821604,"201051344000633","174011545737251",29.36,28.80,0,317.70,387.44,65.6,61.4,0.530,1285487.0,1285487.0,1174,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821629,507796.00
05/25/2019 18:00,2,2.332,ACTIVE,213.74,354.67,60.038,1558821604,"201051344000955","174011545737251",29.86,25.80,0,318.61,386.23,70.5,66.1,0.597,1310770.9,1310770.9,1174,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821630,507797.00
05/25/2019 18:00,2,2.086,ACTIVE,214.87,354.07,60.038,1558821604,"201051344000648","174011545737251",29.52,23.50,0,333.33,389.24,62.5,58.4,0.521,1300349.7,1300349.7,1174,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821631,507798.00
05/25/2019 18:00,2,2.143,ACTIVE,215.32,355.58,60.038,1558821604,"201051344000645","174011545737251",29.34,23.80,0,319.21,388.64,63.7,59.6,0.526,1305473.8,1305473.8,1174,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821632,507799.00
05/25/2019 18:00,2,2.195,ACTIVE,215.09,355.58,60.070,1558821604,"201051344000569","174011545737251",29.74,23.80,0,318.30,389.54,66.1,61.9,0.552,1321887.1,1321887.1,1177,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821633,507800.00
05/25/2019 18:00,2,2.225,ACTIVE,215.09,359.78,60.028,1558821604,"179051228000119","174011545737251",29.68,26.50,0,322.51,396.45,66.8,62.6,0.561,108597.0,108597.0,1179,0,0,0,L,46974696,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558821634,507801.00
05/25/2019 18:15,2,1.795,ACTIVE,215.09,351.97,60.012,1558822504,"201051344000579","174011545737251",29.54,24.00,0,326.42,400.96,53.7,49.9,0.451,1322115.7,1322115.7,1176,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822505,507802.00
05/25/2019 18:15,2,2.092,ACTIVE,215.09,352.87,60.012,1558822504,"201051344001025","174011545737251",29.64,25.50,0,320.11,388.04,62.9,58.8,0.504,1305212.2,1305212.2,1173,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822506,507803.00
05/25/2019 18:15,2,1.871,ACTIVE,215.09,351.67,60.001,1558822504,"201051344001093","174011545737251",29.80,23.50,0,324.32,396.45,56.5,52.6,0.455,1288469.4,1288469.4,1179,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822507,507804.00
05/25/2019 18:15,2,1.729,ACTIVE,214.87,349.86,60.012,1558822504,"201051344000458","174011545737251",29.52,24.50,0,332.73,382.33,51.7,48.0,0.433,1304543.2,1304543.2,1175,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822508,507805.00
05/25/2019 18:15,2,2.033,ACTIVE,214.87,351.97,60.006,1558822504,"201051344000890","174011545737251",29.22,25.50,0,330.33,387.14,60.2,56.2,0.486,1303378.9,1303378.9,1176,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822509,507806.00
05/25/2019 18:15,2,1.732,ACTIVE,215.09,347.16,59.996,1558822504,"201051344000988","174011545737251",19.48,21.80,0,330.93,371.81,34.2,31.1,0.283,1001375.9,1001375.9,1170,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822510,507807.00
05/25/2019 18:15,2,2.010,ACTIVE,215.54,354.07,60.017,1558822504,"201051344000582","174011545737251",29.40,24.00,0,332.13,389.24,59.9,55.9,0.499,1281693.5,1281693.5,1173,0,0,0,L,1122011218,1,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822511,507808.00
05/25/2019 18:15,2,1.746,ACTIVE,214.64,350.17,60.006,1558822504,"201051344000868","174011545737251",29.18,21.80,0,332.43,382.03,51.5,47.8,0.415,1290105.3,1290105.3,1175,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822512,507809.00
05/25/2019 18:15,2,1.664,ACTIVE,215.32,351.97,60.012,1558822504,"201051344000576","174011545737251",29.38,22.00,0,333.63,382.93,49.6,45.9,0.411,1307742.4,1307742.4,1178,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822513,507810.00
05/25/2019 18:15,2,1.754,ACTIVE,215.09,350.77,60.001,1558822504,"201051344001158","174011545737251",29.16,22.50,0,321.61,396.45,51.9,48.1,0.433,1284542.1,1284542.1,1176,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822514,507811.00
05/25/2019 18:15,2,2.055,ACTIVE,215.32,353.47,60.022,1558822504,"201051344000917","174011545737251",29.58,24.80,0,318.91,388.64,61.6,57.5,0.513,1298261.2,1298261.2,1179,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822515,507812.00
05/25/2019 18:15,2,2.012,ACTIVE,215.09,346.86,60.001,1558822504,"201051344000417","174011545737251",19.14,24.30,0,331.83,369.70,39.0,35.7,0.318,1037332.5,1037332.5,1173,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822516,507813.00
05/25/2019 18:15,2,2.004,ACTIVE,215.09,353.77,60.006,1558822504,"201051344000685","174011545737251",29.34,24.00,0,331.23,387.44,59.5,55.6,0.508,1304677.1,1304677.1,1178,0,0,0,L,1122011218,1,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822516,507814.00
05/25/2019 18:15,2,2.045,ACTIVE,215.54,353.47,60.006,1558822504,"201051344000651","174011545737251",29.32,23.80,0,332.13,388.64,60.7,56.7,0.499,1298007.3,1298007.3,1176,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822517,507815.00
05/25/2019 18:15,2,1.764,ACTIVE,214.41,349.86,60.006,1558822504,"201051344000594","174011545737251",29.46,26.00,0,329.43,382.33,52.6,48.8,0.424,1309723.1,1309723.1,1176,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822518,507816.00
05/25/2019 18:15,2,1.729,ACTIVE,215.09,350.77,59.996,1558822504,"201051344000469","174011545737251",29.44,21.30,0,325.52,387.44,51.6,47.9,0.438,1289813.2,1289813.2,1176,0,0,0,L,1122011218,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822519,507817.00
05/25/2019 18:15,2,2.170,ACTIVE,215.32,354.97,60.012,1558822504,"201051344000585","174011545737251",30.16,23.50,0,316.80,387.74,66.3,62.1,0.544,1311778.3,1311778.3,1175,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822520,507818.00
05/25/2019 18:15,2,1.762,ACTIVE,215.54,352.57,60.001,1558822504,"201051344000853","174011545737251",29.44,23.00,0,334.54,383.83,52.5,48.8,0.429,1313071.1,1313071.1,1178,0,0,0,L,1122011218,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822521,507819.00
05/25/2019 18:15,2,2.074,ACTIVE,215.09,353.47,60.033,1558822504,"201051344001145","174011545737251",29.46,23.30,0,318.91,388.94,61.9,57.9,0.508,1312944.4,1312944.4,1175,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822522,507820.00
05/25/2019 18:15,2,1.941,ACTIVE,215.09,353.47,60.006,1558822504,"201051344000438","174011545737251",29.66,25.00,0,332.43,386.53,58.3,54.4,0.482,1306268.8,1306268.8,1173,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822523,507821.00
05/25/2019 18:15,2,2.016,ACTIVE,214.87,352.57,60.033,1558822504,"201051344001135","174011545737251",29.64,24.30,0,330.03,386.53,60.6,56.5,0.477,1293143.2,1293143.2,1172,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822524,507822.00
05/25/2019 18:15,2,1.764,ACTIVE,215.09,351.67,60.012,1558822504,"201051344000983","174011545737251",29.76,22.50,0,332.13,384.13,53.1,49.4,0.442,1311001.7,1311001.7,1174,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822525,507823.00
05/25/2019 18:15,2,1.982,ACTIVE,215.32,352.57,60.012,1558822504,"201051344001203","174011545737251",29.56,26.00,0,332.73,387.14,59.4,55.4,0.491,1300917.5,1300917.5,1175,0,0,0,L,1122011218,1,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822526,507824.00
05/25/2019 18:15,2,1.949,ACTIVE,214.64,350.77,60.001,1558822504,"201051344001230","174011545737251",29.28,23.50,0,329.43,384.43,57.8,53.9,0.473,1296675.7,1296675.7,1181,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822527,507825.00
05/25/2019 18:15,2,2.000,ACTIVE,214.41,352.87,60.006,1558822504,"201051344000646","174011545737251",29.76,25.00,0,329.13,387.44,60.4,56.3,0.504,1290459.4,1290459.4,1175,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822528,507826.00
05/25/2019 18:15,2,1.727,ACTIVE,214.87,348.96,60.017,1558822504,"201051344000867","174011545737251",29.58,25.80,0,331.53,379.92,51.8,48.0,0.407,1288164.3,1288164.3,1172,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822528,507827.00
05/25/2019 18:15,2,1.740,ACTIVE,215.32,351.67,60.006,1558822504,"201051344000633","174011545737251",29.50,25.80,0,332.43,383.23,52.0,48.3,0.420,1285497.9,1285497.9,1175,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822529,507828.00
05/25/2019 18:15,2,1.898,ACTIVE,214.64,351.07,60.012,1558822504,"201051344000955","174011545737251",29.58,24.00,0,329.13,384.13,56.9,52.9,0.473,1310782.7,1310782.7,1175,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822530,507829.00
05/25/2019 18:15,2,1.637,ACTIVE,215.09,349.26,60.022,1558822504,"201051344000648","174011545737251",29.30,22.30,0,333.33,381.42,48.5,44.9,0.398,1300360.1,1300360.1,1175,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822531,507830.00
05/25/2019 18:15,2,1.668,ACTIVE,215.54,350.77,60.012,1558822504,"201051344000645","174011545737251",29.40,22.80,0,333.63,382.63,49.6,46.0,0.398,1305484.4,1305484.4,1175,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822532,507831.00
05/25/2019 18:15,2,1.705,ACTIVE,215.32,350.17,60.028,1558822504,"201051344000569","174011545737251",30.02,22.80,0,333.03,383.53,51.9,48.2,0.429,1321898.2,1321898.2,1178,0,0,0,L,1122011218,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822533,507832.00
05/25/2019 18:15,2,1.775,ACTIVE,215.32,354.97,60.006,1558822504,"179051228000119","174011545737251",29.40,25.00,0,335.44,386.83,52.9,49.1,0.433,108608.3,108608.3,1180,0,0,0,L,46974696,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558822534,507833.00
05/25/2019 18:30,2,1.074,ACTIVE,213.74,342.65,59.980,1558823403,"201051344000579","174011545737251",29.66,22.50,0,332.43,373.91,32.3,29.3,0.252,1322123.2,1322123.2,1177,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823405,507834.00
05/25/2019 18:30,2,1.129,ACTIVE,213.51,341.75,60.012,1558823403,"201051344001025","174011545737251",29.06,23.30,0,330.93,379.02,33.3,30.2,0.256,1305220.6,1305220.6,1174,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823406,507835.00
05/25/2019 18:30,2,1.074,ACTIVE,213.51,342.65,59.948,1558823403,"201051344001093","174011545737251",28.82,22.30,0,331.83,376.01,31.4,28.3,0.243,1288477.0,1288477.0,1180,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823407,507836.00
05/25/2019 18:30,2,1.055,ACTIVE,213.51,342.35,59.980,1558823403,"201051344000458","174011545737251",28.96,22.80,0,332.13,372.71,31.0,28.0,0.252,1304550.4,1304550.4,1176,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823408,507837.00
05/25/2019 18:30,2,1.127,ACTIVE,213.06,342.35,59.985,1558823403,"201051344000890","174011545737251",28.57,23.80,0,330.33,378.42,32.7,29.6,0.247,1303387.0,1303387.0,1177,0,0,0,L,1122011218,1,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823409,507838.00
05/25/2019 18:30,2,1.066,ACTIVE,213.51,341.45,59.985,1558823403,"201051344000988","174011545737251",18.89,21.00,0,332.73,363.69,20.4,17.8,0.159,1001380.5,1001380.5,1171,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823410,507839.00
05/25/2019 18:30,2,1.080,ACTIVE,213.74,343.25,59.985,1558823403,"201051344000582","174011545737251",28.84,22.30,0,331.23,378.72,31.6,28.6,0.252,1281701.4,1281701.4,1174,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823411,507840.00
05/25/2019 18:30,2,1.074,ACTIVE,213.29,342.35,60.006,1558823403,"201051344000868","174011545737251",28.75,20.70,0,331.53,372.41,31.3,28.3,0.239,1290112.5,1290112.5,1176,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823412,507841.00
05/25/2019 18:30,2,1.033,ACTIVE,213.96,343.85,59.990,1558823403,"201051344000576","174011545737251",28.96,21.00,0,333.03,372.71,30.4,27.4,0.243,1307749.3,1307749.3,1179,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823412,507842.00
05/25/2019 18:30,2,1.053,ACTIVE,213.51,342.65,60.028,1558823403,"201051344001158","174011545737251",29.00,21.30,0,332.73,373.91,30.9,27.9,0.247,1284549.2,1284549.2,1177,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823413,507843.00
05/25/2019 18:30,2,1.078,ACTIVE,213.29,342.65,59.985,1558823403,"201051344000917","174011545737251",28.96,23.00,0,331.23,379.02,31.6,28.6,0.247,1298269.1,1298269.1,1180,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823414,507844.00
05/25/2019 18:30,2,1.117,ACTIVE,213.29,339.95,59.990,1558823403,"201051344000417","174011545737251",18.98,22.80,0,332.43,363.69,21.5,18.8,0.159,1037337.6,1037337.6,1174,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823416,507845.00
05/25/2019 18:30,2,1.068,ACTIVE,213.29,343.25,59.996,1558823403,"201051344000685","174011545737251",28.98,22.50,0,331.53,378.72,31.4,28.4,0.261,1304684.9,1304684.9,1179,0,0,0,L,1122011218,1,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823417,507846.00
05/25/2019 18:30,2,1.105,ACTIVE,213.51,342.95,60.001,1558823403,"201051344000651","174011545737251",29.02,22.00,0,331.83,379.02,32.5,29.5,0.256,1298015.2,1298015.2,1177,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823417,507847.00
05/25/2019 18:30,2,1.074,ACTIVE,213.29,342.35,59.996,1558823403,"201051344000594","174011545737251",28.78,24.00,0,329.73,372.11,31.4,28.4,0.247,1309730.4,1309730.4,1177,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823418,507848.00
05/25/2019 18:30,2,1.066,ACTIVE,213.51,343.55,60.022,1558823403,"201051344000469","174011545737251",28.84,20.00,0,331.53,373.01,31.2,28.2,0.256,1289820.4,1289820.4,1177,0,0,0,L,1122011218,1,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823419,507849.00
05/25/2019 18:30,2,1.160,ACTIVE,213.51,344.15,59.996,1558823403,"201051344000585","174011545737251",29.32,21.80,0,331.53,381.12,34.5,31.4,0.270,1311787.0,1311787.0,1176,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823420,507850.00
05/25/2019 18:30,2,1.066,ACTIVE,214.19,344.45,60.043,1558823403,"201051344000853","174011545737251",29.02,21.50,0,333.93,373.91,31.4,28.4,0.247,1313078.3,1313078.3,1179,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823421,507851.00
05/25/2019 18:30,2,1.084,ACTIVE,213.29,342.65,59.996,1558823403,"201051344001145","174011545737251",28.92,21.80,0,332.43,379.32,31.8,28.8,0.247,1312952.3,1312952.3,1176,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823422,507852.00
05/25/2019 18:30,2,1.094,ACTIVE,213.51,342.95,60.001,1558823403,"201051344000438","174011545737251",29.22,23.00,0,332.13,377.22,32.4,29.3,0.256,1306276.6,1306276.6,1174,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823423,507853.00
05/25/2019 18:30,2,1.123,ACTIVE,213.06,342.05,59.996,1558823403,"201051344001135","174011545737251",29.26,22.50,0,329.73,377.52,33.3,30.2,0.243,1293151.3,1293151.3,1173,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823424,507854.00
05/25/2019 18:30,2,1.068,ACTIVE,213.51,342.95,60.017,1558823403,"201051344000983","174011545737251",29.28,21.30,0,332.13,374.51,31.7,28.7,0.252,1311009.0,1311009.0,1175,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823425,507855.00
05/25/2019 18:30,2,1.096,ACTIVE,213.51,341.75,60.017,1558823403,"201051344001203","174011545737251",28.94,23.80,0,332.13,379.32,32.1,29.1,0.252,1300925.3,1300925.3,1176,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823426,507856.00
05/25/2019 18:30,2,1.043,ACTIVE,213.06,340.25,60.001,1558823403,"201051344001230","174011545737251",29.34,22.30,0,328.82,375.11,31.1,28.1,0.247,1296683.3,1296683.3,1182,0,0,0,L,1122011218,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823427,507857.00
05/25/2019 18:30,2,1.104,ACTIVE,212.83,342.65,60.012,1558823403,"201051344000646","174011545737251",29.12,22.80,0,329.43,378.42,32.5,29.4,0.261,1290467.4,1290467.4,1176,0,0,0,L,1122011218,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823428,507858.00
05/25/2019 18:30,2,1.051,ACTIVE,213.51,342.65,60.012,1558823403,"201051344000867","174011545737251",29.28,23.50,0,331.23,371.51,31.2,28.2,0.230,1288171.5,1288171.5,1173,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823429,507859.00
05/25/2019 18:30,2,1.051,ACTIVE,213.96,344.15,60.001,1558823403,"201051344000633","174011545737251",29.04,23.30,0,331.83,373.31,30.9,27.9,0.247,1285505.0,1285505.0,1176,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823429,507860.00
05/25/2019 18:30,2,1.100,ACTIVE,212.83,341.75,60.001,1558823403,"201051344000955","174011545737251",29.16,22.80,0,328.82,375.11,32.5,29.5,0.261,1310790.4,1310790.4,1176,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823430,507861.00
05/25/2019 18:30,2,1.035,ACTIVE,213.51,342.35,60.006,1558823403,"201051344000648","174011545737251",29.10,21.30,0,331.83,371.21,30.6,27.6,0.243,1300367.0,1300367.0,1176,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823431,507862.00
05/25/2019 18:30,2,1.033,ACTIVE,213.96,342.95,60.006,1558823403,"201051344000645","174011545737251",29.06,21.50,0,333.63,372.71,30.4,27.5,0.239,1305491.2,1305491.2,1176,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823432,507863.00
05/25/2019 18:30,2,1.068,ACTIVE,213.51,343.25,60.012,1558823403,"201051344000569","174011545737251",29.10,21.50,0,332.73,373.91,31.5,28.5,0.252,1321905.4,1321905.4,1179,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823433,507864.00
05/25/2019 18:30,2,1.088,ACTIVE,213.74,346.26,60.012,1558823403,"179051228000119","174011545737251",29.68,23.80,0,333.33,377.52,32.7,29.7,0.252,108615.7,108615.7,1181,0,0,0,L,46974696,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558823434,507865.00
05/25/2019 18:45,2,1.047,ACTIVE,213.74,342.65,60.022,1558824304,"201051344000579","174011545737251",29.18,21.80,0,323.11,360.99,31.0,28.0,0.234,1322130.6,1322130.6,1178,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824305,507866.00
05/25/2019 18:45,2,1.082,ACTIVE,213.06,340.55,60.017,1558824304,"201051344001025","174011545737251",29.46,22.00,0,317.10,360.99,32.3,29.3,0.261,1305228.3,1305228.3,1175,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824306,507867.00
05/25/2019 18:45,2,1.008,ACTIVE,213.29,341.75,60.022,1558824304,"201051344001093","174011545737251",29.30,21.50,0,318.61,360.38,29.9,27.0,0.230,1288484.2,1288484.2,1181,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824307,507868.00
05/25/2019 18:45,2,0.996,ACTIVE,213.74,342.05,60.028,1558824304,"201051344000458","174011545737251",28.88,22.00,0,321.01,360.08,29.2,26.2,0.230,1304557.5,1304557.5,1177,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824308,507869.00
05/25/2019 18:45,2,1.064,ACTIVE,213.06,339.95,60.022,1558824304,"201051344000890","174011545737251",28.86,22.80,0,317.70,359.78,31.1,28.1,0.230,1303394.5,1303394.5,1178,0,0,0,L,1122011218,1,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824309,507870.00
05/25/2019 18:45,2,1.010,ACTIVE,213.74,341.45,60.017,1558824304,"201051344000988","174011545737251",18.57,20.70,0,321.91,353.77,19.0,16.4,0.150,1001385.0,1001385.0,1172,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824310,507871.00
05/25/2019 18:45,2,1.012,ACTIVE,213.74,342.05,60.028,1558824304,"201051344000582","174011545737251",28.94,21.50,0,317.10,360.69,29.6,26.7,0.230,1281708.6,1281708.6,1175,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824311,507872.00
05/25/2019 18:45,2,0.984,ACTIVE,213.51,341.75,60.028,1558824304,"201051344000868","174011545737251",28.90,20.30,0,319.21,359.48,28.9,25.9,0.221,1290119.7,1290119.7,1177,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824312,507873.00
05/25/2019 18:45,2,0.945,ACTIVE,214.19,342.95,60.017,1558824304,"201051344000576","174011545737251",29.00,20.30,0,321.91,360.69,27.8,24.9,0.217,1307756.3,1307756.3,1180,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824313,507874.00
05/25/2019 18:45,2,0.969,ACTIVE,213.74,342.05,60.001,1558824304,"201051344001158","174011545737251",28.77,20.70,0,323.11,360.38,28.2,25.3,0.217,1284556.3,1284556.3,1178,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824314,507875.00
05/25/2019 18:45,2,0.988,ACTIVE,213.29,340.85,60.012,1558824304,"201051344000917","174011545737251",29.12,22.30,0,317.10,360.69,29.1,26.2,0.221,1298276.4,1298276.4,1181,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824315,507876.00
05/25/2019 18:45,2,1.027,ACTIVE,213.29,339.04,60.028,1558824304,"201051344000417","174011545737251",18.96,22.00,0,318.30,351.67,19.8,17.1,0.150,1037342.4,1037342.4,1175,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824316,507877.00
05/25/2019 18:45,2,0.971,ACTIVE,213.51,341.45,60.022,1558824304,"201051344000685","174011545737251",29.08,21.80,0,317.70,360.99,28.6,25.7,0.239,1304692.1,1304692.1,1180,0,0,0,L,1122011218,1,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824317,507878.00
05/25/2019 18:45,2,0.998,ACTIVE,213.51,341.75,60.012,1558824304,"201051344000651","174011545737251",29.16,21.30,0,317.70,360.99,29.5,26.6,0.225,1298022.7,1298022.7,1178,0,0,0,L,1122011218,1,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824317,507879.00
05/25/2019 18:45,2,0.941,ACTIVE,213.29,341.75,60.012,1558824304,"201051344000594","174011545737251",29.26,23.00,0,317.10,360.08,28.0,25.1,0.212,1309737.6,1309737.6,1178,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824318,507880.00
05/25/2019 18:45,2,0.941,ACTIVE,213.74,342.35,60.012,1558824304,"201051344000469","174011545737251",29.02,19.50,0,322.21,360.69,27.7,24.8,0.225,1289827.5,1289827.5,1178,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824319,507881.00
05/25/2019 18:45,2,1.051,ACTIVE,213.29,341.75,60.028,1558824304,"201051344000585","174011545737251",29.30,21.30,0,317.40,362.19,31.2,28.2,0.247,1311795.0,1311795.0,1177,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824320,507882.00
05/25/2019 18:45,2,0.934,ACTIVE,214.41,343.55,60.022,1558824304,"201051344000853","174011545737251",29.22,21.00,0,324.02,361.59,27.7,24.8,0.208,1313085.5,1313085.5,1180,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824321,507883.00
05/25/2019 18:45,2,0.959,ACTIVE,213.29,340.85,60.028,1558824304,"201051344001145","174011545737251",29.06,21.30,0,318.61,360.69,28.3,25.4,0.217,1312959.7,1312959.7,1177,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824322,507884.00
05/25/2019 18:45,2,0.959,ACTIVE,213.06,340.85,60.022,1558824304,"201051344000438","174011545737251",29.42,22.00,0,316.80,360.99,28.6,25.7,0.221,1306284.1,1306284.1,1175,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824323,507885.00
05/25/2019 18:45,2,0.998,ACTIVE,212.83,340.25,60.028,1558824304,"201051344001135","174011545737251",29.12,21.50,0,316.20,360.38,29.5,26.5,0.221,1293159.0,1293159.0,1174,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824324,507886.00
05/25/2019 18:45,2,0.936,ACTIVE,213.74,341.15,60.017,1558824304,"201051344000983","174011545737251",29.12,21.00,0,318.91,360.38,27.6,24.7,0.212,1311016.2,1311016.2,1176,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824325,507887.00
05/25/2019 18:45,2,0.941,ACTIVE,213.29,340.55,60.022,1558824304,"201051344001203","174011545737251",29.14,22.50,0,317.70,362.19,27.9,25.0,0.221,1300932.7,1300932.7,1177,0,0,0,L,1122011218,1,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824326,507888.00
05/25/2019 18:45,2,0.910,ACTIVE,213.06,340.25,60.022,1558824304,"201051344001230","174011545737251",29.10,21.50,0,316.50,359.48,26.9,24.0,0.208,1296690.4,1296690.4,1183,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824327,507889.00
05/25/2019 18:45,2,0.951,ACTIVE,212.83,340.55,60.017,1558824304,"201051344000646","174011545737251",29.34,21.80,0,316.80,360.69,28.3,25.4,0.217,1290474.9,1290474.9,1177,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824328,507890.00
05/25/2019 18:45,2,0.908,ACTIVE,213.74,341.15,60.017,1558824304,"201051344000867","174011545737251",28.82,22.50,0,317.70,358.88,26.6,23.7,0.190,1288178.6,1288178.6,1174,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824329,507891.00
05/25/2019 18:45,2,0.891,ACTIVE,213.96,342.95,60.017,1558824304,"201051344000633","174011545737251",29.02,22.30,0,321.91,360.69,26.2,23.4,0.199,1285512.0,1285512.0,1177,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824329,507892.00
05/25/2019 18:45,2,0.943,ACTIVE,212.61,339.95,60.012,1558824304,"201051344000955","174011545737251",29.06,21.80,0,317.40,359.18,27.8,24.9,0.203,1310797.9,1310797.9,1177,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824330,507893.00
05/25/2019 18:45,2,0.879,ACTIVE,213.74,343.85,60.012,1558824304,"201051344000648","174011545737251",28.88,20.70,0,330.93,353.77,25.7,22.9,0.199,1300373.9,1300373.9,1178,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824332,507894.00
05/25/2019 18:45,2,0.869,ACTIVE,213.96,341.45,60.006,1558824304,"201051344000645","174011545737251",28.80,21.30,0,323.72,360.38,25.4,22.6,0.190,1305498.1,1305498.1,1177,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824333,507895.00
05/25/2019 18:45,2,0.889,ACTIVE,213.51,340.85,60.006,1558824304,"201051344000569","174011545737251",29.12,21.30,0,320.11,360.38,26.3,23.4,0.203,1321912.5,1321912.5,1180,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824334,507896.00
05/25/2019 18:45,2,0.934,ACTIVE,213.96,344.76,60.022,1558824304,"179051228000119","174011545737251",29.16,23.30,0,324.62,363.39,27.6,24.7,0.194,108623.2,108623.2,1182,0,0,0,L,46974696,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558824335,507897.00
05/25/2019 19:00,2,1.070,ACTIVE,213.96,343.55,60.028,1558825204,"201051344000579","174011545737251",29.02,21.50,0,331.23,357.38,31.5,28.5,0.247,1322136.1,1322136.1,1179,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825205,507898.00
05/25/2019 19:00,2,1.109,ACTIVE,214.19,342.35,60.022,1558825204,"201051344001025","174011545737251",29.46,21.00,0,329.13,357.08,33.1,30.1,0.252,1305233.9,1305233.9,1176,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825206,507899.00
