ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 19:00,2,1.055,ACTIVE,214.41,343.55,60.033,1558825204,"201051344001093","174011545737251",29.08,21.00,0,328.82,355.58,31.1,28.1,0.234,1288489.5,1288489.5,1182,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825207,507900.00
05/25/2019 19:00,2,1.025,ACTIVE,213.74,342.95,60.017,1558825204,"201051344000458","174011545737251",29.00,21.50,0,330.63,356.18,30.2,27.2,0.239,1304562.6,1304562.6,1178,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825208,507901.00
05/25/2019 19:00,2,1.096,ACTIVE,213.96,342.35,60.028,1558825204,"201051344000890","174011545737251",29.34,22.00,0,327.02,355.58,32.6,29.5,0.243,1303400.0,1303400.0,1179,0,0,0,L,1122011218,1,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825209,507902.00
05/25/2019 19:00,2,1.023,ACTIVE,213.74,341.75,60.028,1558825204,"201051344000988","174011545737251",19.20,20.30,0,330.93,351.37,19.9,17.3,0.159,1001388.2,1001388.2,1173,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825210,507903.00
05/25/2019 19:00,2,1.080,ACTIVE,214.64,343.55,60.017,1558825204,"201051344000582","174011545737251",28.84,20.70,0,329.43,356.18,31.5,28.5,0.247,1281713.9,1281713.9,1176,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825211,507904.00
05/25/2019 19:00,2,1.051,ACTIVE,213.74,342.95,60.022,1558825204,"201051344000868","174011545737251",28.69,19.80,0,329.73,355.28,30.6,27.6,0.230,1290124.9,1290124.9,1178,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825212,507905.00
05/25/2019 19:00,2,1.006,ACTIVE,214.19,343.55,60.022,1558825204,"201051344000576","174011545737251",29.10,20.00,0,331.23,356.18,29.6,26.7,0.234,1307761.3,1307761.3,1181,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825213,507906.00
05/25/2019 19:00,2,1.012,ACTIVE,213.96,343.55,59.996,1558825204,"201051344001158","174011545737251",29.32,20.30,0,330.33,355.88,30.1,27.1,0.239,1284561.4,1284561.4,1179,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825214,507907.00
05/25/2019 19:00,2,1.068,ACTIVE,214.41,343.55,60.022,1558825204,"201051344000917","174011545737251",29.24,21.50,0,327.62,356.18,31.7,28.6,0.243,1298281.7,1298281.7,1182,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825215,507908.00
05/25/2019 19:00,2,1.094,ACTIVE,214.19,339.95,60.017,1558825204,"201051344000417","174011545737251",19.26,21.50,0,327.62,348.66,21.4,18.7,0.159,1037345.9,1037345.9,1176,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825216,507909.00
05/25/2019 19:00,2,1.059,ACTIVE,214.19,343.85,60.017,1558825204,"201051344000685","174011545737251",29.12,21.30,0,328.22,356.18,31.3,28.3,0.256,1304697.3,1304697.3,1181,0,0,0,L,1122011218,1,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825217,507910.00
05/25/2019 19:00,2,1.092,ACTIVE,214.41,344.15,60.033,1558825204,"201051344000651","174011545737251",29.20,20.30,0,330.03,356.78,32.3,29.3,0.252,1298028.2,1298028.2,1179,0,0,0,L,1122011218,1,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825218,507911.00
05/25/2019 19:00,2,1.033,ACTIVE,213.74,342.65,60.022,1558825204,"201051344000594","174011545737251",29.18,22.30,0,329.13,354.97,30.6,27.6,0.239,1309742.8,1309742.8,1179,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825219,507912.00
05/25/2019 19:00,2,1.023,ACTIVE,214.19,344.15,60.028,1558825204,"201051344000469","174011545737251",29.20,19.50,0,329.73,355.88,30.3,27.3,0.243,1289832.7,1289832.7,1179,0,0,0,L,1122011218,1,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825220,507913.00
05/25/2019 19:00,2,1.162,ACTIVE,214.41,344.45,60.028,1558825204,"201051344000585","174011545737251",29.20,20.70,0,329.13,357.38,34.4,31.3,0.270,1311800.9,1311800.9,1178,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825220,507914.00
05/25/2019 19:00,2,1.035,ACTIVE,214.64,345.06,60.012,1558825204,"201051344000853","174011545737251",28.90,20.70,0,332.43,357.08,30.4,27.4,0.230,1313090.7,1313090.7,1181,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825221,507915.00
05/25/2019 19:00,2,1.072,ACTIVE,214.19,343.25,60.028,1558825204,"201051344001145","174011545737251",29.02,20.70,0,329.43,356.48,31.6,28.5,0.243,1312965.0,1312965.0,1178,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825222,507916.00
05/25/2019 19:00,2,1.080,ACTIVE,214.19,343.25,60.017,1558825204,"201051344000438","174011545737251",29.14,21.30,0,329.43,357.08,31.9,28.9,0.252,1306289.5,1306289.5,1176,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825223,507917.00
05/25/2019 19:00,2,1.107,ACTIVE,213.96,342.05,60.022,1558825204,"201051344001135","174011545737251",29.26,21.00,0,327.02,355.88,32.9,29.8,0.247,1293164.7,1293164.7,1175,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825224,507918.00
05/25/2019 19:00,2,1.023,ACTIVE,213.96,342.65,60.017,1558825204,"201051344000983","174011545737251",29.46,20.30,0,330.63,355.88,30.6,27.6,0.239,1311021.5,1311021.5,1177,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825225,507919.00
05/25/2019 19:00,2,1.074,ACTIVE,214.19,342.35,60.038,1558825204,"201051344001203","174011545737251",29.02,21.80,0,329.73,357.08,31.6,28.6,0.247,1300938.1,1300938.1,1178,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825226,507920.00
05/25/2019 19:00,2,1.027,ACTIVE,213.74,342.05,60.012,1558825204,"201051344001230","174011545737251",29.56,21.00,0,327.92,354.37,30.8,27.8,0.243,1296695.6,1296695.6,1184,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825227,507921.00
05/25/2019 19:00,2,1.078,ACTIVE,213.74,343.55,60.006,1558825204,"201051344000646","174011545737251",29.48,21.30,0,328.82,357.08,32.2,29.1,0.256,1290480.4,1290480.4,1178,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825228,507922.00
05/25/2019 19:00,2,1.016,ACTIVE,214.19,341.45,60.012,1558825204,"201051344000867","174011545737251",29.26,21.80,0,330.33,354.67,30.1,27.1,0.225,1288183.8,1288183.8,1175,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825229,507923.00
05/25/2019 19:00,2,1.004,ACTIVE,214.41,344.45,60.012,1558825204,"201051344000633","174011545737251",29.28,21.50,0,331.23,356.78,29.8,26.9,0.234,1285517.2,1285517.2,1178,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825230,507924.00
05/25/2019 19:00,2,1.078,ACTIVE,213.74,342.95,60.001,1558825204,"201051344000955","174011545737251",29.00,21.30,0,327.02,354.67,31.8,28.7,0.247,1310803.4,1310803.4,1178,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825231,507925.00
05/25/2019 19:00,2,0.979,ACTIVE,214.19,342.65,60.006,1558825204,"201051344000648","174011545737251",29.36,20.00,0,332.73,355.28,29.1,26.2,0.230,1300379.0,1300379.0,1179,0,0,0,L,1122011218,1,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825232,507926.00
05/25/2019 19:00,2,1.000,ACTIVE,214.19,343.25,60.049,1558825204,"201051344000645","174011545737251",28.65,20.70,0,332.13,355.58,29.1,26.1,0.225,1305503.2,1305503.2,1178,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825233,507927.00
05/25/2019 19:00,2,1.010,ACTIVE,213.96,342.65,60.012,1558825204,"201051344000569","174011545737251",29.22,20.70,0,330.93,355.88,29.9,27.0,0.234,1321917.8,1321917.8,1181,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825234,507928.00
05/25/2019 19:00,2,1.041,ACTIVE,213.96,346.56,60.001,1558825204,"179051228000119","174011545737251",29.56,22.80,0,330.93,358.58,31.2,28.2,0.234,108628.8,108628.8,1183,0,0,0,L,46974696,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558825235,507929.00
05/25/2019 19:15,2,0.832,ACTIVE,213.51,340.55,59.990,1558826104,"201051344000579","174011545737251",29.18,21.00,0,331.53,358.58,24.6,21.8,0.181,1322141.1,1322141.1,1180,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826106,507930.00
05/25/2019 19:15,2,0.842,ACTIVE,213.51,339.04,60.022,1558826104,"201051344001025","174011545737251",28.96,20.70,0,330.93,357.98,24.7,21.9,0.177,1305238.9,1305238.9,1177,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826107,507931.00
05/25/2019 19:15,2,0.799,ACTIVE,213.74,340.25,60.038,1558826104,"201051344001093","174011545737251",29.02,21.00,0,331.23,357.08,23.5,20.8,0.164,1288494.2,1288494.2,1183,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826107,507932.00
05/25/2019 19:15,2,0.791,ACTIVE,213.51,339.95,60.022,1558826104,"201051344000458","174011545737251",29.16,21.00,0,330.33,356.78,23.4,20.6,0.181,1304567.4,1304567.4,1179,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826108,507933.00
05/25/2019 19:15,2,0.834,ACTIVE,213.51,339.34,60.012,1558826104,"201051344000890","174011545737251",29.12,21.30,0,330.03,357.68,24.6,21.9,0.172,1303405.1,1303405.1,1180,0,0,0,L,1122011218,1,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826109,507934.00
05/25/2019 19:15,2,0.812,ACTIVE,213.51,339.95,60.028,1558826104,"201051344000988","174011545737251",18.57,19.80,0,330.63,352.27,15.3,12.8,0.115,1001391.1,1001391.1,1174,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826110,507935.00
05/25/2019 19:15,2,0.805,ACTIVE,213.96,340.25,60.028,1558826104,"201051344000582","174011545737251",28.84,20.00,0,330.93,358.28,23.6,20.8,0.177,1281718.7,1281718.7,1177,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826112,507936.00
05/25/2019 19:15,2,0.816,ACTIVE,213.51,340.55,60.028,1558826104,"201051344000868","174011545737251",28.82,19.80,0,331.23,356.78,23.8,21.1,0.177,1290129.7,1290129.7,1179,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826112,507937.00
05/25/2019 19:15,2,0.785,ACTIVE,214.19,342.35,60.028,1558826104,"201051344000576","174011545737251",28.94,19.80,0,332.13,357.68,23.1,20.3,0.168,1307765.9,1307765.9,1182,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826113,507938.00
05/25/2019 19:15,2,0.814,ACTIVE,213.51,340.25,60.022,1558826104,"201051344001158","174011545737251",28.35,20.00,0,331.23,357.38,23.4,20.6,0.181,1284566.1,1284566.1,1180,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826114,507939.00
05/25/2019 19:15,2,0.809,ACTIVE,213.74,339.95,60.028,1558826104,"201051344000917","174011545737251",28.65,21.30,0,329.73,357.98,23.5,20.8,0.177,1298286.4,1298286.4,1183,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826115,507940.00
05/25/2019 19:15,2,0.852,ACTIVE,213.51,337.84,60.028,1558826104,"201051344000417","174011545737251",18.91,21.00,0,330.03,351.37,16.3,13.8,0.115,1037349.0,1037349.0,1177,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826116,507941.00
05/25/2019 19:15,2,0.803,ACTIVE,213.74,340.55,60.022,1558826104,"201051344000685","174011545737251",28.82,20.70,0,330.03,358.58,23.5,20.7,0.190,1304702.0,1304702.0,1182,0,0,0,L,1122011218,1,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826117,507942.00
05/25/2019 19:15,2,0.832,ACTIVE,213.74,340.55,60.028,1558826104,"201051344000651","174011545737251",29.00,20.00,0,331.53,358.58,24.5,21.7,0.181,1298033.1,1298033.1,1180,0,0,0,L,1122011218,1,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826118,507943.00
05/25/2019 19:15,2,0.818,ACTIVE,213.29,340.55,60.028,1558826104,"201051344000594","174011545737251",28.90,21.80,0,329.73,356.78,24.0,21.2,0.177,1309747.6,1309747.6,1180,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826119,507944.00
05/25/2019 19:15,2,0.811,ACTIVE,213.74,340.85,60.022,1558826104,"201051344000469","174011545737251",29.06,19.30,0,330.63,357.68,23.9,21.1,0.181,1289837.4,1289837.4,1180,0,0,0,L,1122011218,1,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826120,507945.00
05/25/2019 19:15,2,0.893,ACTIVE,213.74,340.55,60.022,1558826104,"201051344000585","174011545737251",28.80,20.30,0,330.33,359.18,26.1,23.3,0.190,1311806.2,1311806.2,1179,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826121,507946.00
05/25/2019 19:15,2,0.801,ACTIVE,214.19,342.05,60.017,1558826104,"201051344000853","174011545737251",29.34,20.00,0,331.83,358.28,23.8,21.0,0.177,1313095.4,1313095.4,1182,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826122,507947.00
05/25/2019 19:15,2,0.814,ACTIVE,213.74,339.95,60.049,1558826104,"201051344001145","174011545737251",28.82,20.30,0,331.23,357.68,23.8,21.1,0.177,1312969.7,1312969.7,1179,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826123,507948.00
05/25/2019 19:15,2,0.826,ACTIVE,213.51,340.25,60.012,1558826104,"201051344000438","174011545737251",29.44,21.00,0,330.33,357.68,24.7,21.9,0.181,1306294.5,1306294.5,1177,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826124,507949.00
05/25/2019 19:15,2,0.861,ACTIVE,213.29,338.14,60.017,1558826104,"201051344001135","174011545737251",29.12,20.30,0,329.73,356.78,25.4,22.6,0.177,1293169.8,1293169.8,1176,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826124,507950.00
05/25/2019 19:15,2,0.830,ACTIVE,213.74,340.55,60.022,1558826104,"201051344000983","174011545737251",29.06,20.00,0,330.03,357.08,24.4,21.7,0.181,1311026.3,1311026.3,1178,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826125,507951.00
05/25/2019 19:15,2,0.830,ACTIVE,213.51,339.34,60.006,1558826104,"201051344001203","174011545737251",28.84,21.30,0,330.33,358.58,24.3,21.5,0.186,1300942.9,1300942.9,1179,0,0,0,L,1122011218,1,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826126,507952.00
05/25/2019 19:15,2,0.799,ACTIVE,213.51,338.74,60.006,1558826104,"201051344001230","174011545737251",29.10,20.30,0,328.82,355.88,23.6,20.8,0.172,1296700.2,1296700.2,1185,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826127,507953.00
05/25/2019 19:15,2,0.838,ACTIVE,213.06,339.95,60.017,1558826104,"201051344000646","174011545737251",29.22,20.70,0,329.43,357.68,24.8,22.0,0.199,1290485.4,1290485.4,1179,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826128,507954.00
05/25/2019 19:15,2,0.836,ACTIVE,213.74,339.65,60.006,1558826104,"201051344000867","174011545737251",28.51,21.30,0,330.33,356.18,24.1,21.4,0.168,1288188.5,1288188.5,1176,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826129,507955.00
05/25/2019 19:15,2,0.811,ACTIVE,213.96,342.65,60.001,1558826104,"201051344000633","174011545737251",29.10,21.00,0,331.83,358.28,23.9,21.2,0.181,1285521.9,1285521.9,1179,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826130,507956.00
05/25/2019 19:15,2,0.854,ACTIVE,213.06,339.95,60.017,1558826104,"201051344000955","174011545737251",29.08,21.00,0,329.73,356.78,25.2,22.4,0.190,1310808.4,1310808.4,1179,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826131,507957.00
05/25/2019 19:15,2,0.816,ACTIVE,213.96,340.85,60.012,1558826104,"201051344000648","174011545737251",28.86,19.80,0,331.23,356.48,23.9,21.1,0.181,1300383.7,1300383.7,1180,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826132,507958.00
05/25/2019 19:15,2,0.816,ACTIVE,214.19,341.15,60.012,1558826104,"201051344000645","174011545737251",28.71,20.30,0,331.53,357.38,23.8,21.0,0.172,1305507.8,1305507.8,1179,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826133,507959.00
05/25/2019 19:15,2,0.840,ACTIVE,213.74,340.85,60.006,1558826104,"201051344000569","174011545737251",28.92,20.30,0,331.83,357.08,24.6,21.9,0.181,1321922.6,1321922.6,1182,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826134,507960.00
05/25/2019 19:15,2,0.889,ACTIVE,213.96,344.76,59.959,1558826104,"179051228000119","174011545737251",28.80,22.50,0,332.13,360.38,25.9,23.1,0.181,108633.9,108633.9,1184,0,0,0,L,46974696,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558826135,507961.00
05/25/2019 19:30,2,0.648,ACTIVE,213.06,337.84,60.049,1558827004,"201051344000579","174011545737251",28.67,20.70,0,330.33,355.58,18.9,16.3,0.128,1322145.6,1322145.6,1181,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827005,507962.00
05/25/2019 19:30,2,0.645,ACTIVE,212.83,336.04,60.033,1558827004,"201051344001025","174011545737251",28.90,20.30,0,328.52,355.58,18.9,16.3,0.124,1305243.4,1305243.4,1178,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827006,507963.00
05/25/2019 19:30,2,0.625,ACTIVE,213.06,337.24,60.033,1558827004,"201051344001093","174011545737251",28.15,20.70,0,329.13,354.97,17.9,15.3,0.119,1288498.4,1288498.4,1184,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827007,507964.00
05/25/2019 19:30,2,0.604,ACTIVE,213.06,337.24,60.038,1558827004,"201051344000458","174011545737251",28.88,20.70,0,329.73,354.67,17.7,15.2,0.119,1304571.5,1304571.5,1180,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827008,507965.00
05/25/2019 19:30,2,0.652,ACTIVE,212.83,336.94,60.065,1558827004,"201051344000890","174011545737251",28.49,21.30,0,327.32,354.97,18.9,16.3,0.133,1303409.5,1303409.5,1181,0,0,0,L,1122011218,1,122.46,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827009,507966.00
05/25/2019 19:30,2,0.619,ACTIVE,213.06,338.14,60.043,1558827004,"201051344000988","174011545737251",18.21,19.80,0,330.03,350.77,11.4,9.1,0.088,1001393.6,1001393.6,1175,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827010,507967.00
05/25/2019 19:30,2,0.621,ACTIVE,213.29,337.84,60.059,1558827004,"201051344000582","174011545737251",28.47,19.80,0,329.13,355.28,17.9,15.4,0.128,1281722.9,1281722.9,1178,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827011,507968.00
05/25/2019 19:30,2,0.619,ACTIVE,212.83,337.84,60.054,1558827004,"201051344000868","174011545737251",28.57,19.50,0,329.73,354.67,18.0,15.4,0.124,1290133.9,1290133.9,1180,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827012,507969.00
05/25/2019 19:30,2,0.592,ACTIVE,213.51,339.04,60.038,1558827004,"201051344000576","174011545737251",28.84,19.80,0,330.63,355.88,17.3,14.8,0.115,1307769.9,1307769.9,1183,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827012,507970.00
05/25/2019 19:30,2,0.617,ACTIVE,213.06,338.14,60.001,1558827004,"201051344001158","174011545737251",28.13,19.80,0,330.63,355.58,17.6,15.1,0.128,1284570.2,1284570.2,1181,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827013,507971.00
05/25/2019 19:30,2,0.605,ACTIVE,213.06,336.64,60.038,1558827004,"201051344000917","174011545737251",28.90,21.00,0,328.82,354.67,17.8,15.2,0.110,1298290.5,1298290.5,1184,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827014,507972.00
05/25/2019 19:30,2,0.672,ACTIVE,213.06,335.14,60.038,1558827004,"201051344000417","174011545737251",18.45,20.70,0,329.13,348.36,12.6,10.2,0.084,1037351.8,1037351.8,1178,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827015,507973.00
05/25/2019 19:30,2,0.617,ACTIVE,213.06,338.14,60.043,1558827004,"201051344000685","174011545737251",28.09,20.30,0,329.13,355.28,17.6,15.1,0.133,1304706.1,1304706.1,1183,0,0,0,L,1122011218,1,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827016,507974.00
05/25/2019 19:30,2,0.643,ACTIVE,213.06,337.84,60.033,1558827004,"201051344000651","174011545737251",28.57,19.80,0,330.03,355.58,18.6,16.0,0.133,1298037.5,1298037.5,1181,0,0,0,L,1122011218,1,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827017,507975.00
05/25/2019 19:30,2,0.627,ACTIVE,212.83,338.44,60.038,1558827004,"201051344000594","174011545737251",28.57,21.30,0,328.82,354.37,18.2,15.6,0.128,1309751.8,1309751.8,1181,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827018,507976.00
05/25/2019 19:30,2,0.627,ACTIVE,213.29,338.44,60.038,1558827004,"201051344000469","174011545737251",28.41,19.00,0,329.73,355.28,18.1,15.5,0.133,1289841.6,1289841.6,1181,0,0,0,L,1122011218,1,120.88,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827019,507977.00
05/25/2019 19:30,2,0.682,ACTIVE,213.06,338.14,60.043,1558827004,"201051344000585","174011545737251",29.10,20.00,0,329.43,356.18,20.1,17.5,0.137,1311810.9,1311810.9,1180,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827020,507978.00
05/25/2019 19:30,2,0.602,ACTIVE,213.74,339.04,60.038,1558827004,"201051344000853","174011545737251",29.30,19.80,0,332.43,356.18,17.9,15.4,0.124,1313099.6,1313099.6,1183,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827021,507979.00
05/25/2019 19:30,2,0.623,ACTIVE,213.29,337.54,60.043,1558827004,"201051344001145","174011545737251",28.29,19.80,0,330.03,355.58,17.9,15.4,0.124,1312973.9,1312973.9,1180,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827022,507980.00
05/25/2019 19:30,2,0.646,ACTIVE,213.06,338.14,60.038,1558827004,"201051344000438","174011545737251",28.84,20.30,0,329.73,355.88,18.9,16.3,0.133,1306298.8,1306298.8,1178,0,0,0,L,1122011218,1,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827023,507981.00
05/25/2019 19:30,2,0.666,ACTIVE,212.83,336.94,60.043,1558827004,"201051344001135","174011545737251",29.06,20.00,0,328.52,355.28,19.6,17.0,0.133,1293174.3,1293174.3,1177,0,0,0,L,1122011218,1,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827024,507982.00
05/25/2019 19:30,2,0.631,ACTIVE,213.06,337.54,60.043,1558827004,"201051344000983","174011545737251",28.94,20.00,0,330.33,354.97,18.5,15.9,0.128,1311030.6,1311030.6,1179,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827024,507983.00
05/25/2019 19:30,2,0.646,ACTIVE,213.06,337.24,60.049,1558827004,"201051344001203","174011545737251",28.25,20.70,0,329.13,355.88,18.6,16.0,0.133,1300947.2,1300947.2,1180,0,0,0,L,1122011218,1,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827025,507984.00
05/25/2019 19:30,2,0.605,ACTIVE,212.83,336.34,60.043,1558827004,"201051344001230","174011545737251",29.12,20.00,0,328.22,353.17,17.9,15.4,0.119,1296704.3,1296704.3,1186,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827026,507985.00
05/25/2019 19:30,2,0.646,ACTIVE,212.61,336.94,60.043,1558827004,"201051344000646","174011545737251",28.94,20.30,0,327.62,354.97,19.0,16.4,0.133,1290489.7,1290489.7,1180,0,0,0,L,1122011218,1,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827027,507986.00
05/25/2019 19:30,2,0.631,ACTIVE,213.51,337.24,60.038,1558827004,"201051344000867","174011545737251",28.51,21.00,0,330.03,354.37,18.2,15.7,0.119,1288192.7,1288192.7,1177,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827028,507987.00
05/25/2019 19:30,2,0.605,ACTIVE,213.51,339.65,60.043,1558827004,"201051344000633","174011545737251",29.28,20.70,0,330.03,356.18,18.0,15.5,0.124,1285526.0,1285526.0,1180,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827029,507988.00
05/25/2019 19:30,2,0.670,ACTIVE,212.61,336.94,60.043,1558827004,"201051344000955","174011545737251",28.45,20.30,0,328.22,353.77,19.4,16.8,0.137,1310812.8,1310812.8,1180,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827030,507989.00
05/25/2019 19:30,2,0.623,ACTIVE,213.51,338.44,60.065,1558827004,"201051344000648","174011545737251",28.39,19.50,0,331.23,354.97,18.0,15.4,0.128,1300387.8,1300387.8,1181,0,0,0,L,1122011218,1,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827031,507990.00
05/25/2019 19:30,2,0.619,ACTIVE,213.51,339.34,60.038,1558827004,"201051344000645","174011545737251",28.21,20.30,0,330.93,355.58,17.7,15.2,0.128,1305511.8,1305511.8,1180,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827032,507991.00
05/25/2019 19:30,2,0.631,ACTIVE,213.29,338.44,60.043,1558827004,"201051344000569","174011545737251",28.88,20.00,0,330.33,355.58,18.5,15.9,0.128,1321926.8,1321926.8,1183,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827033,507992.00
05/25/2019 19:30,2,0.666,ACTIVE,213.51,341.75,60.043,1558827004,"179051228000119","174011545737251",29.22,22.30,0,331.53,358.58,19.8,17.1,0.128,108638.4,108638.4,1185,0,0,0,L,46974696,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827034,507993.00
05/25/2019 19:45,2,0.648,ACTIVE,213.06,338.44,60.012,1558827904,"201051344000579","174011545737251",28.90,20.70,0,330.03,348.96,19.0,16.4,0.128,1322150.1,1322150.1,1182,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827905,507994.00
05/25/2019 19:45,2,0.646,ACTIVE,213.06,336.04,60.006,1558827904,"201051344001025","174011545737251",28.78,19.80,0,327.62,349.26,18.9,16.3,0.124,1305248.0,1305248.0,1179,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827906,507995.00
05/25/2019 19:45,2,0.627,ACTIVE,213.29,336.94,60.012,1558827904,"201051344001093","174011545737251",28.41,20.30,0,327.92,348.36,18.1,15.5,0.119,1288502.7,1288502.7,1185,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827907,507996.00
05/25/2019 19:45,2,0.623,ACTIVE,213.06,337.54,59.969,1558827904,"201051344000458","174011545737251",28.19,20.70,0,328.52,348.36,17.8,15.3,0.124,1304575.8,1304575.8,1181,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827908,507997.00
05/25/2019 19:45,2,0.650,ACTIVE,213.06,336.94,60.001,1558827904,"201051344000890","174011545737251",28.67,20.70,0,327.02,348.66,18.9,16.3,0.128,1303414.1,1303414.1,1182,0,0,0,L,1122011218,1,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827909,507998.00
05/25/2019 19:45,2,0.617,ACTIVE,213.06,338.14,59.969,1558827904,"201051344000988","174011545737251",18.37,19.50,0,329.13,345.96,11.5,9.2,0.080,1001396.2,1001396.2,1176,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827909,507999.00
05/25/2019 19:45,2,0.611,ACTIVE,213.51,337.54,60.012,1558827904,"201051344000582","174011545737251",28.73,19.80,0,327.32,348.96,17.8,15.3,0.119,1281727.2,1281727.2,1179,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827910,508000.00
05/25/2019 19:45,2,0.631,ACTIVE,213.06,337.84,60.006,1558827904,"201051344000868","174011545737251",28.19,19.30,0,329.13,348.96,18.1,15.5,0.124,1290138.2,1290138.2,1181,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827911,508001.00
05/25/2019 19:45,2,0.607,ACTIVE,213.74,339.34,60.001,1558827904,"201051344000576","174011545737251",28.25,19.50,0,329.43,349.86,17.4,14.9,0.124,1307774.1,1307774.1,1184,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827912,508002.00
05/25/2019 19:45,2,0.613,ACTIVE,213.29,338.14,60.017,1558827904,"201051344001158","174011545737251",28.31,19.50,0,329.43,348.96,17.6,15.1,0.128,1284574.5,1284574.5,1182,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827913,508003.00
05/25/2019 19:45,2,0.604,ACTIVE,213.06,337.54,59.996,1558827904,"201051344000917","174011545737251",28.73,20.70,0,327.02,348.36,17.6,15.0,0.119,1298294.8,1298294.8,1185,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827914,508004.00
05/25/2019 19:45,2,0.654,ACTIVE,213.06,336.04,60.012,1558827904,"201051344000417","174011545737251",18.73,20.00,0,327.02,344.15,12.4,10.1,0.080,1037354.6,1037354.6,1179,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827915,508005.00
05/25/2019 19:45,2,0.602,ACTIVE,213.29,337.84,60.012,1558827904,"201051344000685","174011545737251",28.53,20.00,0,328.52,349.26,17.4,14.9,0.128,1304710.3,1304710.3,1184,0,0,0,L,1122011218,1,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827916,508006.00
05/25/2019 19:45,2,0.621,ACTIVE,213.51,338.14,60.012,1558827904,"201051344000651","174011545737251",28.88,19.50,0,328.82,349.56,18.2,15.6,0.128,1298041.9,1298041.9,1182,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827917,508007.00
05/25/2019 19:45,2,0.613,ACTIVE,213.06,338.14,60.006,1558827904,"201051344000594","174011545737251",28.86,21.00,0,326.72,348.36,18.0,15.4,0.128,1309756.1,1309756.1,1182,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827918,508008.00
05/25/2019 19:45,2,0.613,ACTIVE,213.29,338.44,60.043,1558827904,"201051344000469","174011545737251",28.80,19.00,0,328.52,348.66,17.9,15.4,0.124,1289846.0,1289846.0,1182,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827919,508009.00
05/25/2019 19:45,2,0.664,ACTIVE,213.29,337.84,59.980,1558827904,"201051344000585","174011545737251",28.92,20.00,0,327.62,349.26,19.5,16.9,0.133,1311815.7,1311815.7,1181,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827920,508010.00
05/25/2019 19:45,2,0.605,ACTIVE,213.74,339.95,60.012,1558827904,"201051344000853","174011545737251",28.69,19.80,0,331.23,349.86,17.6,15.1,0.124,1313103.9,1313103.9,1184,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827921,508011.00
05/25/2019 19:45,2,0.600,ACTIVE,213.51,337.54,60.012,1558827904,"201051344001145","174011545737251",28.61,19.80,0,330.33,348.96,17.4,14.9,0.119,1312978.1,1312978.1,1181,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827922,508012.00
05/25/2019 19:45,2,0.623,ACTIVE,213.29,338.14,60.012,1558827904,"201051344000438","174011545737251",29.12,20.00,0,329.73,349.26,18.4,15.9,0.128,1306303.3,1306303.3,1179,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827923,508013.00
05/25/2019 19:45,2,0.656,ACTIVE,213.06,336.94,60.017,1558827904,"201051344001135","174011545737251",28.43,20.00,0,328.22,348.96,18.9,16.3,0.115,1293179.0,1293179.0,1178,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827924,508014.00
05/25/2019 19:45,2,0.619,ACTIVE,213.29,338.14,60.017,1558827904,"201051344000983","174011545737251",28.78,19.80,0,330.33,348.66,18.1,15.5,0.124,1311035.0,1311035.0,1180,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827925,508015.00
05/25/2019 19:45,2,0.615,ACTIVE,213.29,337.24,60.033,1558827904,"201051344001203","174011545737251",28.77,20.30,0,327.92,349.86,18.0,15.4,0.124,1300951.5,1300951.5,1181,0,0,0,L,1122011218,1,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827925,508016.00
05/25/2019 19:45,2,0.598,ACTIVE,213.06,336.04,59.996,1558827904,"201051344001230","174011545737251",28.67,20.00,0,327.32,348.06,17.4,14.8,0.119,1296708.6,1296708.6,1187,0,0,0,L,1122011218,1,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827926,508017.00
05/25/2019 19:45,2,0.635,ACTIVE,212.83,337.24,60.017,1558827904,"201051344000646","174011545737251",28.39,20.00,0,327.02,349.26,18.2,15.7,0.124,1290494.2,1290494.2,1181,0,0,0,L,1122011218,1,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827927,508018.00
05/25/2019 19:45,2,0.611,ACTIVE,213.51,337.24,60.043,1558827904,"201051344000867","174011545737251",28.65,20.70,0,329.13,347.76,17.8,15.2,0.115,1288197.0,1288197.0,1178,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827928,508019.00
05/25/2019 19:45,2,0.600,ACTIVE,213.74,339.95,60.043,1558827904,"201051344000633","174011545737251",28.84,20.30,0,330.63,350.17,17.6,15.0,0.124,1285530.3,1285530.3,1181,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827929,508020.00
05/25/2019 19:45,2,0.646,ACTIVE,212.16,336.34,60.017,1558827904,"201051344000955","174011545737251",28.53,20.00,0,327.62,348.36,18.7,16.1,0.128,1310817.4,1310817.4,1181,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827930,508021.00
05/25/2019 19:45,2,0.602,ACTIVE,213.06,337.84,60.006,1558827904,"201051344000648","174011545737251",28.71,19.30,0,329.73,348.96,17.5,15.0,0.119,1300392.0,1300392.0,1182,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827931,508022.00
05/25/2019 19:45,2,0.588,ACTIVE,213.29,338.14,60.006,1558827904,"201051344000645","174011545737251",28.73,20.00,0,329.43,348.96,17.1,14.6,0.115,1305516.0,1305516.0,1181,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827932,508023.00
05/25/2019 19:45,2,0.615,ACTIVE,213.29,338.14,60.001,1558827904,"201051344000569","174011545737251",28.59,20.00,0,330.33,349.86,17.8,15.3,0.124,1321931.2,1321931.2,1184,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827933,508024.00
05/25/2019 19:45,2,0.666,ACTIVE,213.51,341.75,59.980,1558827904,"179051228000119","174011545737251",28.49,22.00,0,330.63,352.27,19.3,16.7,0.124,108643.1,108643.1,1186,0,0,0,L,46974696,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558827934,508025.00
05/25/2019 20:00,2,0.564,ACTIVE,213.74,337.84,60.033,1558828804,"201051344000579","174011545737251",28.77,20.30,0,329.13,348.06,16.5,14.0,0.102,1322153.8,1322153.8,1183,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828806,508026.00
05/25/2019 20:00,2,0.547,ACTIVE,213.74,336.34,60.043,1558828804,"201051344001025","174011545737251",28.59,19.80,0,328.52,346.86,15.9,13.4,0.106,1305251.6,1305251.6,1180,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828807,508027.00
05/25/2019 20:00,2,0.539,ACTIVE,213.96,336.94,60.017,1558828804,"201051344001093","174011545737251",28.15,20.00,0,327.92,346.26,15.4,12.9,0.097,1288506.1,1288506.1,1186,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828808,508028.00
05/25/2019 20:00,2,0.529,ACTIVE,213.74,337.24,60.022,1558828804,"201051344000458","174011545737251",28.49,20.30,0,329.43,347.16,15.3,12.9,0.106,1304579.2,1304579.2,1182,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828809,508029.00
05/25/2019 20:00,2,0.549,ACTIVE,213.74,336.34,60.022,1558828804,"201051344000890","174011545737251",28.78,20.70,0,327.62,348.36,16.1,13.6,0.102,1303417.7,1303417.7,1183,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828810,508030.00
05/25/2019 20:00,2,0.529,ACTIVE,213.51,337.84,60.022,1558828804,"201051344000988","174011545737251",18.09,19.50,0,328.22,345.96,9.7,7.4,0.071,1001398.2,1001398.2,1177,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828811,508031.00
05/25/2019 20:00,2,0.529,ACTIVE,214.19,337.54,60.022,1558828804,"201051344000582","174011545737251",28.19,19.50,0,328.22,346.86,15.2,12.7,0.102,1281730.5,1281730.5,1180,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828811,508032.00
05/25/2019 20:00,2,0.531,ACTIVE,213.51,337.84,60.028,1558828804,"201051344000868","174011545737251",28.73,19.30,0,328.82,347.46,15.5,13.0,0.097,1290141.7,1290141.7,1182,0,0,0,L,1122011218,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828812,508033.00
05/25/2019 20:00,2,0.529,ACTIVE,214.19,339.65,60.022,1558828804,"201051344000576","174011545737251",27.69,19.30,0,330.33,348.66,14.9,12.4,0.097,1307777.4,1307777.4,1185,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828813,508034.00
05/25/2019 20:00,2,0.527,ACTIVE,213.74,337.84,60.022,1558828804,"201051344001158","174011545737251",28.25,19.30,0,329.73,347.76,15.1,12.7,0.102,1284577.9,1284577.9,1183,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828814,508035.00
05/25/2019 20:00,2,0.523,ACTIVE,213.96,336.64,60.022,1558828804,"201051344000917","174011545737251",28.11,20.70,0,327.62,346.56,14.9,12.5,0.088,1298298.1,1298298.1,1186,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828815,508036.00
05/25/2019 20:00,2,0.564,ACTIVE,213.74,336.04,60.028,1558828804,"201051344000417","174011545737251",18.49,20.00,0,327.92,343.85,10.6,8.3,0.057,1037356.9,1037356.9,1180,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828816,508037.00
05/25/2019 20:00,2,0.502,ACTIVE,213.96,337.54,60.017,1558828804,"201051344000685","174011545737251",29.00,20.00,0,328.82,347.76,14.8,12.3,0.106,1304713.6,1304713.6,1185,0,0,0,L,1122011218,1,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828817,508038.00
05/25/2019 20:00,2,0.537,ACTIVE,213.96,337.54,60.012,1558828804,"201051344000651","174011545737251",28.39,19.30,0,328.22,347.46,15.5,13.0,0.102,1298045.4,1298045.4,1183,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828818,508039.00
05/25/2019 20:00,2,0.541,ACTIVE,213.29,337.84,60.017,1558828804,"201051344000594","174011545737251",28.33,20.70,0,327.62,346.86,15.5,13.1,0.097,1309759.6,1309759.6,1183,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828819,508040.00
05/25/2019 20:00,2,0.535,ACTIVE,213.74,337.84,60.022,1558828804,"201051344000469","174011545737251",28.43,18.70,0,328.22,347.46,15.4,13.0,0.106,1289849.4,1289849.4,1183,0,0,0,L,1122011218,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828820,508041.00
05/25/2019 20:00,2,0.570,ACTIVE,213.96,337.54,59.985,1558828804,"201051344000585","174011545737251",28.57,19.80,0,328.22,347.46,16.6,14.0,0.106,1311819.5,1311819.5,1182,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828821,508042.00
