ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 20:00,2,0.525,ACTIVE,214.19,339.34,59.980,1558828804,"201051344000853","174011545737251",28.51,19.50,0,331.83,348.66,15.2,12.8,0.097,1313107.2,1313107.2,1185,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828822,508043.00
05/25/2019 20:00,2,0.482,ACTIVE,213.96,336.94,60.012,1558828804,"201051344001145","174011545737251",29.50,19.50,0,329.43,347.16,14.4,12.0,0.093,1312981.4,1312981.4,1182,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828823,508044.00
05/25/2019 20:00,2,0.543,ACTIVE,213.96,337.54,60.012,1558828804,"201051344000438","174011545737251",28.49,20.00,0,327.62,347.16,15.7,13.2,0.102,1306306.9,1306306.9,1180,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828824,508045.00
05/25/2019 20:00,2,0.561,ACTIVE,213.51,336.34,59.996,1558828804,"201051344001135","174011545737251",28.35,19.80,0,327.92,346.26,16.1,13.6,0.102,1293182.6,1293182.6,1179,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828825,508046.00
05/25/2019 20:00,2,0.545,ACTIVE,213.74,337.24,60.001,1558828804,"201051344000983","174011545737251",28.13,19.50,0,329.43,346.56,15.6,13.1,0.102,1311038.5,1311038.5,1181,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828825,508047.00
05/25/2019 20:00,2,0.531,ACTIVE,213.96,336.34,60.012,1558828804,"201051344001203","174011545737251",28.67,20.00,0,329.13,347.46,15.5,13.0,0.097,1300955.0,1300955.0,1182,0,0,0,L,1122011218,1,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828826,508048.00
05/25/2019 20:00,2,0.516,ACTIVE,213.51,335.74,60.012,1558828804,"201051344001230","174011545737251",28.47,19.80,0,327.02,345.96,14.9,12.4,0.093,1296711.9,1296711.9,1188,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828827,508049.00
05/25/2019 20:00,2,0.539,ACTIVE,213.51,336.64,60.006,1558828804,"201051344000646","174011545737251",28.33,19.80,0,328.22,346.26,15.5,13.0,0.106,1290497.7,1290497.7,1182,0,0,0,L,1122011218,1,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828828,508050.00
05/25/2019 20:00,2,0.529,ACTIVE,213.96,337.24,60.006,1558828804,"201051344000867","174011545737251",28.29,20.30,0,329.13,346.86,15.2,12.8,0.088,1288200.4,1288200.4,1179,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828829,508051.00
05/25/2019 20:00,2,0.527,ACTIVE,214.19,339.34,60.012,1558828804,"201051344000633","174011545737251",28.39,20.00,0,329.73,348.36,15.2,12.7,0.093,1285533.7,1285533.7,1182,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828830,508052.00
05/25/2019 20:00,2,0.561,ACTIVE,213.29,336.94,60.012,1558828804,"201051344000955","174011545737251",28.29,20.00,0,327.02,345.66,16.1,13.6,0.106,1310821.0,1310821.0,1182,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828831,508053.00
05/25/2019 20:00,2,0.523,ACTIVE,213.74,337.54,60.001,1558828804,"201051344000648","174011545737251",28.53,19.30,0,330.03,347.16,15.2,12.7,0.093,1300395.4,1300395.4,1183,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828832,508054.00
05/25/2019 20:00,2,0.514,ACTIVE,214.19,338.74,60.006,1558828804,"201051344000645","174011545737251",28.07,19.80,0,329.73,347.16,14.7,12.2,0.097,1305519.3,1305519.3,1182,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828833,508055.00
05/25/2019 20:00,2,0.518,ACTIVE,213.74,337.84,60.006,1558828804,"201051344000569","174011545737251",29.02,19.80,0,330.33,347.46,15.3,12.8,0.097,1321934.6,1321934.6,1185,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828834,508056.00
05/25/2019 20:00,2,0.574,ACTIVE,213.96,341.45,60.017,1558828804,"179051228000119","174011545737251",28.53,21.80,0,330.93,351.37,16.6,14.1,0.097,108646.9,108646.9,1187,0,0,0,L,46974696,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558828835,508057.00
05/25/2019 20:15,2,0.471,ACTIVE,213.51,336.94,60.022,1558829704,"201051344000579","174011545737251",27.93,20.00,0,330.93,346.56,13.4,11.0,0.071,1322156.9,1322156.9,1184,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829705,508058.00
05/25/2019 20:15,2,0.471,ACTIVE,213.06,334.24,60.017,1558829704,"201051344001025","174011545737251",22.92,19.50,0,328.82,345.66,10.9,8.6,0.062,1305254.4,1305254.4,1181,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829706,508059.00
05/25/2019 20:15,2,0.434,ACTIVE,213.51,335.74,60.038,1558829704,"201051344001093","174011545737251",28.03,19.80,0,329.43,345.06,12.4,10.0,0.066,1288509.0,1288509.0,1187,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829707,508060.00
05/25/2019 20:15,2,0.436,ACTIVE,213.29,336.34,60.022,1558829704,"201051344000458","174011545737251",27.67,20.00,0,330.03,345.66,12.2,9.9,0.071,1304582.0,1304582.0,1183,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829708,508061.00
05/25/2019 20:15,2,0.447,ACTIVE,213.29,334.54,60.033,1558829704,"201051344000890","174011545737251",28.39,20.30,0,327.92,344.45,12.9,10.5,0.071,1303420.7,1303420.7,1184,0,0,0,L,1122011218,1,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829708,508062.00
05/25/2019 20:15,2,0.418,ACTIVE,213.29,337.24,60.054,1558829704,"201051344000988","174011545737251",17.93,19.00,0,329.43,344.76,7.6,5.4,0.044,1001399.8,1001399.8,1178,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829709,508063.00
05/25/2019 20:15,2,0.430,ACTIVE,213.74,336.04,60.022,1558829704,"201051344000582","174011545737251",27.73,19.30,0,329.43,345.36,12.1,9.8,0.066,1281733.3,1281733.3,1181,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829710,508064.00
05/25/2019 20:15,2,0.445,ACTIVE,213.29,336.64,60.028,1558829704,"201051344000868","174011545737251",27.49,19.00,0,329.43,345.66,12.4,10.1,0.071,1290144.6,1290144.6,1183,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829711,508065.00
05/25/2019 20:15,2,0.418,ACTIVE,213.74,337.54,59.990,1558829704,"201051344000576","174011545737251",27.93,19.00,0,330.93,346.56,11.8,9.5,0.071,1307780.1,1307780.1,1186,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829712,508066.00
05/25/2019 20:15,2,0.428,ACTIVE,213.51,336.64,60.028,1558829704,"201051344001158","174011545737251",27.75,19.00,0,330.93,345.36,12.1,9.7,0.075,1284580.6,1284580.6,1184,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829713,508067.00
05/25/2019 20:15,2,0.418,ACTIVE,213.29,336.64,60.022,1558829704,"201051344000917","174011545737251",27.65,20.30,0,327.62,345.06,11.8,9.4,0.071,1298300.8,1298300.8,1187,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829714,508068.00
05/25/2019 20:15,2,0.455,ACTIVE,213.29,334.54,60.022,1558829704,"201051344000417","174011545737251",18.51,19.80,0,328.22,342.05,8.6,6.3,0.049,1037358.7,1037358.7,1181,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829715,508069.00
05/25/2019 20:15,2,0.426,ACTIVE,213.51,336.34,59.980,1558829704,"201051344000685","174011545737251",26.64,19.80,0,329.43,346.26,11.5,9.2,0.075,1304716.3,1304716.3,1186,0,0,0,L,1122011218,1,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829716,508070.00
05/25/2019 20:15,2,0.439,ACTIVE,213.51,335.74,60.028,1558829704,"201051344000651","174011545737251",27.89,19.00,0,330.03,345.66,12.4,10.1,0.071,1298048.3,1298048.3,1184,0,0,0,L,1122011218,1,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829717,508071.00
05/25/2019 20:15,2,0.439,ACTIVE,213.06,336.94,60.022,1558829704,"201051344000594","174011545737251",27.77,20.70,0,329.43,345.36,12.4,10.0,0.075,1309762.5,1309762.5,1184,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829718,508072.00
05/25/2019 20:15,2,0.455,ACTIVE,213.51,337.24,59.990,1558829704,"201051344000469","174011545737251",26.62,18.00,0,328.82,345.66,12.3,9.9,0.075,1289852.3,1289852.3,1184,0,0,0,L,1122011218,1,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829719,508073.00
05/25/2019 20:15,2,0.471,ACTIVE,213.51,336.34,60.038,1558829704,"201051344000585","174011545737251",28.17,19.50,0,328.22,345.36,13.5,11.1,0.084,1311822.6,1311822.6,1183,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829720,508074.00
05/25/2019 20:15,2,0.426,ACTIVE,213.96,338.44,59.996,1558829704,"201051344000853","174011545737251",27.95,19.00,0,332.13,347.46,12.0,9.7,0.071,1313110.0,1313110.0,1186,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829720,508075.00
05/25/2019 20:15,2,0.416,ACTIVE,213.51,336.04,60.022,1558829704,"201051344001145","174011545737251",27.75,19.30,0,329.73,345.06,11.7,9.4,0.066,1312984.1,1312984.1,1183,0,0,0,L,1122011218,1,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829721,508076.00
05/25/2019 20:15,2,0.469,ACTIVE,213.29,336.04,59.990,1558829704,"201051344000438","174011545737251",23.04,19.80,0,329.43,345.66,10.9,8.6,0.066,1306309.7,1306309.7,1181,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829722,508077.00
05/25/2019 20:15,2,0.463,ACTIVE,212.83,334.54,60.017,1558829704,"201051344001135","174011545737251",28.19,19.50,0,328.82,344.76,13.2,10.8,0.075,1293185.7,1293185.7,1180,0,0,0,L,1122011218,1,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829723,508078.00
05/25/2019 20:15,2,0.469,ACTIVE,213.29,336.64,60.038,1558829704,"201051344000983","174011545737251",22.52,19.30,0,330.33,345.36,10.7,8.4,0.057,1311041.3,1311041.3,1182,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829724,508079.00
05/25/2019 20:15,2,0.439,ACTIVE,213.29,335.44,60.022,1558829704,"201051344001203","174011545737251",27.63,19.80,0,329.43,345.66,12.3,10.0,0.071,1300957.9,1300957.9,1183,0,0,0,L,1122011218,1,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829725,508080.00
05/25/2019 20:15,2,0.420,ACTIVE,213.06,334.84,59.990,1558829704,"201051344001230","174011545737251",27.41,19.50,0,327.92,343.55,11.7,9.4,0.066,1296714.4,1296714.4,1189,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829726,508081.00
05/25/2019 20:15,2,0.447,ACTIVE,212.83,335.14,60.017,1558829704,"201051344000646","174011545737251",27.89,19.50,0,328.52,345.06,12.6,10.3,0.075,1290500.6,1290500.6,1183,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829727,508082.00
05/25/2019 20:15,2,0.432,ACTIVE,213.51,336.04,60.017,1558829704,"201051344000867","174011545737251",28.19,20.00,0,330.03,345.06,12.4,10.0,0.066,1288203.3,1288203.3,1180,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829728,508083.00
05/25/2019 20:15,2,0.459,ACTIVE,213.74,338.44,59.996,1558829704,"201051344000633","174011545737251",22.50,19.80,0,330.63,347.46,10.4,8.2,0.062,1285536.4,1285536.4,1183,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829729,508084.00
05/25/2019 20:15,2,0.492,ACTIVE,212.83,334.84,60.012,1558829704,"201051344000955","174011545737251",23.08,19.80,0,327.92,345.06,11.6,9.2,0.066,1310824.0,1310824.0,1183,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829730,508085.00
05/25/2019 20:15,2,0.441,ACTIVE,213.51,336.64,60.017,1558829704,"201051344000648","174011545737251",27.23,19.00,0,330.93,346.26,12.2,9.9,0.071,1300398.3,1300398.3,1184,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829731,508086.00
05/25/2019 20:15,2,0.416,ACTIVE,213.74,337.24,60.022,1558829704,"201051344000645","174011545737251",28.05,19.50,0,330.93,346.56,11.8,9.5,0.066,1305522.0,1305522.0,1183,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829732,508087.00
05/25/2019 20:15,2,0.434,ACTIVE,213.51,336.94,60.022,1558829704,"201051344000569","174011545737251",27.85,19.50,0,330.33,345.66,12.3,9.9,0.071,1321937.5,1321937.5,1186,0,0,0,L,1122011218,1,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829733,508088.00
05/25/2019 20:15,2,0.508,ACTIVE,213.51,340.25,60.001,1558829704,"179051228000119","174011545737251",24.19,21.50,0,331.83,350.17,12.4,10.1,0.066,108650.0,108650.0,1188,0,0,0,L,46974696,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558829734,508089.00
05/25/2019 20:30,2,0.369,ACTIVE,213.29,335.74,59.980,1558830604,"201051344000579","174011545737251",27.63,19.80,0,330.33,343.85,10.3,8.0,0.049,1322159.2,1322159.2,1185,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830605,508090.00
05/25/2019 20:30,2,0.332,ACTIVE,213.06,333.63,60.049,1558830604,"201051344001025","174011545737251",28.09,19.00,0,328.22,341.45,9.5,7.2,0.049,1305256.3,1305256.3,1182,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830606,508091.00
05/25/2019 20:30,2,0.340,ACTIVE,213.29,334.84,60.054,1558830604,"201051344001093","174011545737251",27.21,19.50,0,328.22,342.35,9.4,7.2,0.040,1288511.0,1288511.0,1188,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830607,508092.00
05/25/2019 20:30,2,0.326,ACTIVE,213.06,335.14,60.006,1558830604,"201051344000458","174011545737251",27.75,19.50,0,329.43,343.55,9.2,7.0,0.044,1304584.0,1304584.0,1184,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830608,508093.00
05/25/2019 20:30,2,0.348,ACTIVE,213.06,334.24,60.006,1558830604,"201051344000890","174011545737251",27.83,20.00,0,327.92,342.35,9.8,7.6,0.049,1303422.9,1303422.9,1185,0,0,0,L,1122011218,1,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830609,508094.00
05/25/2019 20:30,2,0.314,ACTIVE,213.29,336.94,60.017,1558830604,"201051344000988","174011545737251",18.03,18.70,0,328.82,343.25,5.8,3.6,0.031,1001400.9,1001400.9,1179,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830610,508095.00
05/25/2019 20:30,2,0.320,ACTIVE,213.51,335.74,59.996,1558830604,"201051344000582","174011545737251",27.61,19.00,0,327.62,342.05,9.0,6.7,0.049,1281735.3,1281735.3,1182,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830611,508096.00
05/25/2019 20:30,2,0.336,ACTIVE,213.29,336.04,60.012,1558830604,"201051344000868","174011545737251",27.73,18.70,0,329.43,343.55,9.4,7.2,0.044,1290146.7,1290146.7,1184,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830612,508097.00
05/25/2019 20:30,2,0.320,ACTIVE,213.74,337.24,59.990,1558830604,"201051344000576","174011545737251",27.69,18.70,0,331.23,344.45,9.1,6.8,0.040,1307782.1,1307782.1,1187,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830613,508098.00
05/25/2019 20:30,2,0.322,ACTIVE,213.29,335.74,60.001,1558830604,"201051344001158","174011545737251",27.71,18.70,0,330.33,344.15,9.0,6.8,0.044,1284582.6,1284582.6,1185,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830614,508099.00
05/25/2019 20:30,2,0.318,ACTIVE,213.29,334.84,60.006,1558830604,"201051344000917","174011545737251",27.14,19.80,0,327.62,342.35,8.8,6.5,0.031,1298302.8,1298302.8,1188,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830615,508100.00
05/25/2019 20:30,2,0.359,ACTIVE,213.29,334.54,60.001,1558830604,"201051344000417","174011545737251",18.35,19.50,0,327.92,341.15,6.7,4.5,0.027,1037360.0,1037360.0,1182,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830616,508101.00
05/25/2019 20:30,2,0.311,ACTIVE,213.51,335.44,60.001,1558830604,"201051344000685","174011545737251",27.17,19.30,0,329.43,343.25,8.6,6.4,0.044,1304718.2,1304718.2,1187,0,0,0,L,1122011218,1,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830617,508102.00
05/25/2019 20:30,2,0.338,ACTIVE,213.29,335.74,60.001,1558830604,"201051344000651","174011545737251",26.88,18.70,0,328.52,342.65,9.2,7.0,0.049,1298050.3,1298050.3,1185,0,0,0,L,1122011218,1,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830618,508103.00
05/25/2019 20:30,2,0.332,ACTIVE,213.29,335.74,60.012,1558830604,"201051344000594","174011545737251",27.79,20.00,0,328.82,343.25,9.4,7.1,0.049,1309764.5,1309764.5,1185,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830619,508104.00
05/25/2019 20:30,2,0.340,ACTIVE,213.51,335.74,60.028,1558830604,"201051344000469","174011545737251",27.43,17.80,0,328.82,344.15,9.5,7.2,0.044,1289854.4,1289854.4,1185,0,0,0,L,1122011218,1,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830620,508105.00
05/25/2019 20:30,2,0.365,ACTIVE,213.29,335.14,60.006,1558830604,"201051344000585","174011545737251",27.65,19.30,0,327.92,344.15,10.3,8.0,0.053,1311824.9,1311824.9,1184,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830621,508106.00
05/25/2019 20:30,2,0.322,ACTIVE,213.96,337.54,59.996,1558830604,"201051344000853","174011545737251",27.89,18.70,0,332.13,345.36,9.2,6.9,0.044,1313112.0,1313112.0,1187,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830621,508107.00
05/25/2019 20:30,2,0.307,ACTIVE,213.51,335.14,60.012,1558830604,"201051344001145","174011545737251",27.97,19.00,0,330.33,343.25,8.7,6.5,0.040,1312986.0,1312986.0,1184,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830622,508108.00
05/25/2019 20:30,2,0.338,ACTIVE,213.29,334.54,59.980,1558830604,"201051344000438","174011545737251",27.87,19.30,0,329.43,341.75,9.6,7.3,0.044,1306311.6,1306311.6,1182,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830623,508109.00
05/25/2019 20:30,2,0.359,ACTIVE,213.06,333.33,60.006,1558830604,"201051344001135","174011545737251",27.55,19.00,0,328.82,342.05,10.1,7.8,0.044,1293187.9,1293187.9,1181,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830624,508110.00
05/25/2019 20:30,2,0.344,ACTIVE,213.51,335.44,60.006,1558830604,"201051344000983","174011545737251",27.61,19.00,0,330.33,342.65,9.6,7.4,0.044,1311043.3,1311043.3,1183,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830625,508111.00
05/25/2019 20:30,2,0.330,ACTIVE,213.29,334.24,60.006,1558830604,"201051344001203","174011545737251",27.67,19.50,0,328.82,343.55,9.3,7.0,0.044,1300959.9,1300959.9,1184,0,0,0,L,1122011218,1,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830626,508112.00
05/25/2019 20:30,2,0.311,ACTIVE,213.06,334.24,60.038,1558830604,"201051344001230","174011545737251",27.99,19.30,0,327.32,340.85,8.9,6.6,0.040,1296716.3,1296716.3,1190,0,0,0,L,1122011218,1,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830627,508113.00
05/25/2019 20:30,2,0.338,ACTIVE,212.83,334.54,60.001,1558830604,"201051344000646","174011545737251",27.65,19.00,0,327.32,342.05,9.5,7.2,0.040,1290502.7,1290502.7,1184,0,0,0,L,1122011218,1,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830628,508114.00
05/25/2019 20:30,2,0.320,ACTIVE,213.51,334.84,60.006,1558830604,"201051344000867","174011545737251",28.31,19.80,0,330.33,343.25,9.2,7.0,0.044,1288205.3,1288205.3,1181,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830629,508115.00
05/25/2019 20:30,2,0.330,ACTIVE,213.74,337.84,60.033,1558830604,"201051344000633","174011545737251",27.41,19.30,0,329.73,344.76,9.2,7.0,0.044,1285538.4,1285538.4,1184,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830630,508116.00
05/25/2019 20:30,2,0.352,ACTIVE,212.61,333.93,60.022,1558830604,"201051344000955","174011545737251",27.79,19.30,0,327.62,341.45,10.0,7.7,0.049,1310826.0,1310826.0,1184,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830631,508117.00
05/25/2019 20:30,2,0.326,ACTIVE,213.51,335.74,60.022,1558830604,"201051344000648","174011545737251",27.93,18.30,0,329.73,343.85,9.2,7.0,0.044,1300400.3,1300400.3,1185,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830632,508118.00
05/25/2019 20:30,2,0.320,ACTIVE,213.51,335.14,59.980,1558830604,"201051344000645","174011545737251",27.10,19.30,0,330.03,344.76,8.9,6.6,0.040,1305523.9,1305523.9,1184,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830633,508119.00
05/25/2019 20:30,2,0.334,ACTIVE,213.06,335.74,60.006,1558830604,"201051344000569","174011545737251",27.57,19.00,0,330.63,343.55,9.4,7.1,0.049,1321939.5,1321939.5,1187,0,0,0,L,1122011218,1,120.88,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830634,508120.00
05/25/2019 20:30,2,0.371,ACTIVE,213.51,338.74,60.001,1558830604,"179051228000119","174011545737251",28.19,21.30,0,331.23,346.86,10.6,8.3,0.040,108652.2,108652.2,1189,0,0,0,L,46974696,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558830635,508121.00
05/25/2019 20:45,2,0.271,ACTIVE,213.29,334.54,59.990,1558831503,"201051344000579","174011545737251",27.87,19.50,0,330.03,341.75,7.7,5.5,0.022,1322161.0,1322161.0,1186,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831505,508122.00
05/25/2019 20:45,2,0.232,ACTIVE,212.61,332.13,59.990,1558831503,"201051344001025","174011545737251",28.09,19.00,0,328.22,340.25,6.6,4.5,0.018,1305257.9,1305257.9,1183,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831506,508123.00
05/25/2019 20:45,2,0.244,ACTIVE,212.83,333.63,59.990,1558831503,"201051344001093","174011545737251",27.65,19.50,0,328.52,339.95,6.8,4.7,0.013,1288512.6,1288512.6,1189,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831507,508124.00
05/25/2019 20:45,2,0.229,ACTIVE,213.06,333.63,59.985,1558831503,"201051344000458","174011545737251",27.85,19.50,0,330.03,340.85,6.5,4.3,0.013,1304585.5,1304585.5,1185,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831508,508125.00
05/25/2019 20:45,2,0.254,ACTIVE,212.61,333.03,59.985,1558831503,"201051344000890","174011545737251",27.79,19.80,0,327.02,340.25,7.2,5.0,0.022,1303424.6,1303424.6,1186,0,0,0,L,1122011218,1,122.46,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831509,508126.00
05/25/2019 20:45,2,0.213,ACTIVE,213.06,335.74,59.980,1558831503,"201051344000988","174011545737251",17.89,18.70,0,328.22,341.75,3.9,1.8,0.004,1001401.7,1001401.7,1180,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831510,508127.00
05/25/2019 20:45,2,0.229,ACTIVE,213.29,334.24,59.990,1558831503,"201051344000582","174011545737251",27.63,18.70,0,327.92,340.55,6.4,4.3,0.027,1281736.8,1281736.8,1183,0,0,0,L,1122011218,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831511,508128.00
05/25/2019 20:45,2,0.248,ACTIVE,213.06,334.84,59.980,1558831503,"201051344000868","174011545737251",26.58,18.30,0,329.73,341.45,6.7,4.5,0.018,1290148.2,1290148.2,1185,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831512,508129.00
05/25/2019 20:45,2,0.232,ACTIVE,213.51,336.04,59.980,1558831503,"201051344000576","174011545737251",27.23,18.30,0,330.33,342.95,6.4,4.3,0.013,1307783.6,1307783.6,1188,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831513,508130.00
05/25/2019 20:45,2,0.229,ACTIVE,213.06,334.54,60.012,1558831503,"201051344001158","174011545737251",27.35,18.30,0,329.43,341.75,6.4,4.2,0.022,1284584.1,1284584.1,1186,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831514,508131.00
05/25/2019 20:45,2,0.230,ACTIVE,212.83,333.63,59.990,1558831503,"201051344000917","174011545737251",27.02,19.50,0,327.92,340.25,6.4,4.2,0.018,1298304.2,1298304.2,1189,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831515,508132.00
05/25/2019 20:45,2,0.270,ACTIVE,212.83,333.33,59.990,1558831503,"201051344000417","174011545737251",17.91,19.50,0,328.22,338.74,4.9,2.8,0.009,1037361.0,1037361.0,1183,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831516,508133.00
05/25/2019 20:45,2,0.211,ACTIVE,213.06,334.24,59.985,1558831503,"201051344000685","174011545737251",27.45,19.30,0,328.52,341.45,5.9,3.8,0.022,1304719.6,1304719.6,1188,0,0,0,L,1122011218,1,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831517,508134.00
05/25/2019 20:45,2,0.232,ACTIVE,212.83,333.63,59.985,1558831503,"201051344000651","174011545737251",27.49,18.30,0,329.13,341.15,6.5,4.3,0.022,1298051.8,1298051.8,1186,0,0,0,L,1122011218,1,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831518,508135.00
05/25/2019 20:45,2,0.230,ACTIVE,212.83,334.54,59.980,1558831503,"201051344000594","174011545737251",28.23,19.80,0,328.52,341.15,6.6,4.4,0.018,1309766.1,1309766.1,1186,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831519,508136.00
05/25/2019 20:45,2,0.242,ACTIVE,213.29,334.84,59.980,1558831503,"201051344000469","174011545737251",27.45,17.80,0,329.13,342.35,6.8,4.6,0.018,1289855.9,1289855.9,1186,0,0,0,L,1122011218,1,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831520,508137.00
05/25/2019 20:45,2,0.264,ACTIVE,212.83,334.24,59.996,1558831503,"201051344000585","174011545737251",27.71,19.00,0,328.82,340.85,7.4,5.2,0.013,1311826.6,1311826.6,1185,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831520,508138.00
05/25/2019 20:45,2,0.238,ACTIVE,213.74,336.04,59.985,1558831503,"201051344000853","174011545737251",26.66,18.30,0,331.53,342.95,6.5,4.3,0.018,1313113.6,1313113.6,1188,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831521,508139.00
05/25/2019 20:45,2,0.221,ACTIVE,213.06,333.93,59.985,1558831503,"201051344001145","174011545737251",27.37,18.70,0,329.73,340.85,6.1,4.0,0.013,1312987.4,1312987.4,1185,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831522,508140.00
05/25/2019 20:45,2,0.242,ACTIVE,212.83,333.33,59.990,1558831503,"201051344000438","174011545737251",27.43,19.30,0,330.03,340.85,6.8,4.6,0.013,1306313.2,1306313.2,1183,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831523,508141.00
05/25/2019 20:45,2,0.254,ACTIVE,212.61,332.13,59.980,1558831503,"201051344001135","174011545737251",27.67,18.70,0,328.22,339.95,7.2,5.0,0.022,1293189.6,1293189.6,1182,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831524,508142.00
05/25/2019 20:45,2,0.246,ACTIVE,213.29,334.24,59.980,1558831503,"201051344000983","174011545737251",27.69,18.70,0,329.43,341.15,7.0,4.8,0.018,1311044.9,1311044.9,1184,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831525,508143.00
05/25/2019 20:45,2,0.236,ACTIVE,212.83,333.03,59.985,1558831503,"201051344001203","174011545737251",27.35,19.30,0,329.43,341.45,6.6,4.4,0.018,1300961.5,1300961.5,1185,0,0,0,L,1122011218,1,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831526,508144.00
05/25/2019 20:45,2,0.238,ACTIVE,212.83,332.73,59.996,1558831503,"201051344001230","174011545737251",26.10,19.00,0,326.42,339.04,6.3,4.2,0.018,1296717.8,1296717.8,1191,0,0,0,L,1122011218,1,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831527,508145.00
05/25/2019 20:45,2,0.244,ACTIVE,212.38,333.63,59.985,1558831503,"201051344000646","174011545737251",26.58,18.70,0,328.22,340.25,6.6,4.4,0.018,1290504.3,1290504.3,1185,0,0,0,L,1122011218,1,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831528,508146.00
05/25/2019 20:45,2,0.234,ACTIVE,213.51,334.54,60.028,1558831503,"201051344000867","174011545737251",27.12,19.50,0,329.43,340.85,6.5,4.3,0.022,1288206.8,1288206.8,1182,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831529,508147.00
05/25/2019 20:45,2,0.238,ACTIVE,213.74,336.64,59.996,1558831503,"201051344000633","174011545737251",27.81,19.30,0,329.73,343.55,6.7,4.6,0.013,1285539.9,1285539.9,1185,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831530,508148.00
05/25/2019 20:45,2,0.254,ACTIVE,212.38,332.43,60.012,1558831503,"201051344000955","174011545737251",27.65,19.30,0,327.62,339.04,7.2,5.0,0.022,1310827.7,1310827.7,1185,0,0,0,L,1122011218,1,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831531,508149.00
05/25/2019 20:45,2,0.234,ACTIVE,213.29,334.84,59.985,1558831503,"201051344000648","174011545737251",27.63,18.30,0,330.03,341.45,6.6,4.4,0.013,1300401.8,1300401.8,1186,0,0,0,L,1122011218,1,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831532,508150.00
05/25/2019 20:45,2,0.217,ACTIVE,213.51,335.44,59.959,1558831503,"201051344000645","174011545737251",27.15,19.00,0,330.63,341.45,6.0,3.9,0.018,1305525.3,1305525.3,1185,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831532,508151.00
05/25/2019 20:45,2,0.232,ACTIVE,213.06,334.54,59.996,1558831503,"201051344000569","174011545737251",27.15,19.00,0,329.13,342.35,6.5,4.3,0.018,1321941.0,1321941.0,1188,0,0,0,L,1122011218,1,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831533,508152.00
05/25/2019 20:45,2,0.281,ACTIVE,213.29,338.14,59.996,1558831503,"179051228000119","174011545737251",27.19,21.00,0,330.33,345.06,7.8,5.6,0.018,108652.7,108652.7,1190,0,0,0,L,46974696,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558831534,508153.00
05/25/2019 21:00,2,0.225,ACTIVE,212.38,333.93,60.006,1558832404,"201051344000579","174011545737251",26.40,19.00,0,329.43,339.34,6.0,3.9,0.004,1322162.1,1322162.1,1187,0,0,0,L,1122011218,1,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832405,508154.00
05/25/2019 21:00,2,0.191,ACTIVE,211.70,331.83,60.006,1558832404,"201051344001025","174011545737251",25.45,18.30,0,327.62,337.54,4.9,2.8,0.004,1305258.8,1305258.8,1184,0,0,0,L,1122011218,1,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832406,508155.00
05/25/2019 21:00,2,0.215,ACTIVE,211.93,333.03,60.006,1558832404,"201051344001093","174011545737251",25.07,19.00,0,326.72,341.45,5.5,3.3,0.004,1288513.6,1288513.6,1190,0,0,0,L,1122011218,1,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832407,508156.00
05/25/2019 21:00,2,0.189,ACTIVE,212.38,333.63,60.006,1558832404,"201051344000458","174011545737251",25.62,19.30,0,329.13,339.65,4.9,2.8,0.004,1304586.4,1304586.4,1186,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832408,508157.00
05/25/2019 21:00,2,0.213,ACTIVE,211.93,331.53,60.033,1558832404,"201051344000890","174011545737251",25.01,19.50,0,327.02,339.04,5.4,3.3,0.009,1303425.6,1303425.6,1187,0,0,0,L,1122011218,1,122.01,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832409,508158.00
05/25/2019 21:00,2,0.148,ALERT,212.38,314.40,60.049,1558832404,"201051344000988","174011545737251",17.95,18.00,0,293.96,338.44,2.7,0.7,0.000,1001402.0,1001402.0,1181,0,0,0,L,1122011218,1,120.88,121.78,0002,14,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832411,508159.00
05/25/2019 21:00,2,0.189,ACTIVE,212.38,332.73,60.001,1558832404,"201051344000582","174011545737251",25.17,18.30,0,327.62,339.04,4.8,2.8,0.004,1281737.6,1281737.6,1184,0,0,0,L,1122011218,1,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832412,508160.00
05/25/2019 21:00,2,0.191,ACTIVE,212.38,334.54,60.038,1558832404,"201051344000868","174011545737251",25.82,17.80,0,328.82,339.34,5.0,2.9,0.004,1290149.1,1290149.1,1186,0,0,0,L,1122011218,1,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832413,508161.00
05/25/2019 21:00,2,0.193,ACTIVE,213.06,335.74,60.012,1558832404,"201051344000576","174011545737251",24.21,18.00,0,329.43,340.55,4.8,2.7,0.004,1307784.4,1307784.4,1189,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832414,508162.00
05/25/2019 21:00,2,0.186,ACTIVE,212.38,333.93,60.012,1558832404,"201051344001158","174011545737251",24.71,18.00,0,328.52,339.65,4.7,2.6,0.009,1284584.9,1284584.9,1187,0,0,0,L,1122011218,1,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832415,508163.00
05/25/2019 21:00,2,0.197,ACTIVE,211.93,332.73,59.990,1558832404,"201051344000917","174011545737251",24.25,19.30,0,326.72,338.74,4.9,2.8,0.004,1298305.0,1298305.0,1190,0,0,0,L,1122011218,1,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832416,508164.00
05/25/2019 21:00,2,0.209,ALERT,211.93,296.36,60.001,1558832404,"201051344000417","174011545737251",17.87,19.00,0,293.96,336.34,3.8,1.7,0.000,1037361.5,1037361.5,1184,0,0,0,L,1122011218,1,121.33,121.10,0002,15,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832417,508165.00
05/25/2019 21:00,2,0.176,ACTIVE,212.16,333.63,60.028,1558832404,"201051344000685","174011545737251",24.83,18.70,0,327.02,339.34,4.4,2.4,0.000,1304720.3,1304720.3,1189,0,0,0,L,1122011218,1,122.46,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832418,508166.00
05/25/2019 21:00,2,0.199,ACTIVE,212.16,333.03,60.006,1558832404,"201051344000651","174011545737251",24.89,18.00,0,327.92,338.44,5.0,2.9,0.004,1298052.7,1298052.7,1187,0,0,0,L,1122011218,1,122.23,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832419,508167.00
05/25/2019 21:00,2,0.197,ACTIVE,212.16,333.93,60.001,1558832404,"201051344000594","174011545737251",24.91,19.50,0,328.22,339.65,5.0,2.9,0.004,1309767.0,1309767.0,1187,0,0,0,L,1122011218,1,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832420,508168.00
05/25/2019 21:00,2,0.199,ACTIVE,212.61,334.24,60.006,1558832404,"201051344000469","174011545737251",25.84,17.30,0,327.92,339.34,5.2,3.1,0.009,1289856.9,1289856.9,1187,0,0,0,L,1122011218,1,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832421,508169.00
05/25/2019 21:00,2,0.215,ACTIVE,212.16,332.73,60.001,1558832404,"201051344000585","174011545737251",25.96,18.70,0,327.62,337.84,5.7,3.5,0.004,1311827.7,1311827.7,1186,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832422,508170.00
05/25/2019 21:00,2,0.182,ACTIVE,213.06,335.74,60.001,1558832404,"201051344000853","174011545737251",25.88,18.00,0,330.33,340.85,4.8,2.7,0.009,1313114.4,1313114.4,1189,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832423,508171.00
05/25/2019 21:00,2,0.184,ACTIVE,212.16,332.73,60.001,1558832404,"201051344001145","174011545737251",24.99,18.30,0,328.82,338.74,4.7,2.6,0.004,1312988.2,1312988.2,1186,0,0,0,L,1122011218,1,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832424,508172.00
05/25/2019 21:00,2,0.201,ACTIVE,212.16,332.43,60.006,1558832404,"201051344000438","174011545737251",25.29,18.70,0,328.22,338.14,5.2,3.0,0.009,1306314.1,1306314.1,1184,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832425,508173.00
05/25/2019 21:00,2,0.213,ACTIVE,211.70,330.93,59.996,1558832404,"201051344001135","174011545737251",25.39,18.30,0,327.02,337.54,5.5,3.4,0.004,1293190.6,1293190.6,1183,0,0,0,L,1122011218,1,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832426,508174.00
05/25/2019 21:00,2,0.207,ACTIVE,212.38,333.63,60.001,1558832404,"201051344000983","174011545737251",24.43,18.30,0,328.82,339.65,5.2,3.1,0.000,1311045.9,1311045.9,1185,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832427,508175.00
05/25/2019 21:00,2,0.205,ACTIVE,212.16,332.43,59.985,1558832404,"201051344001203","174011545737251",24.57,19.00,0,328.22,339.65,5.1,3.0,0.004,1300962.3,1300962.3,1186,0,0,0,L,1122011218,1,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832427,508176.00
05/25/2019 21:00,2,0.203,ACTIVE,211.93,331.53,60.022,1558832404,"201051344001230","174011545737251",22.98,18.70,0,324.62,340.25,4.8,2.7,0.000,1296718.6,1296718.6,1192,0,0,0,L,1122011218,1,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832428,508177.00
05/25/2019 21:00,2,0.197,ACTIVE,211.70,332.13,59.996,1558832404,"201051344000646","174011545737251",25.82,18.70,0,327.02,337.84,5.2,3.0,0.009,1290505.2,1290505.2,1186,0,0,0,L,1122011218,1,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832429,508178.00
05/25/2019 21:00,2,0.195,ACTIVE,212.83,333.93,60.001,1558832404,"201051344000867","174011545737251",24.89,19.30,0,327.92,339.34,4.9,2.8,0.004,1288207.7,1288207.7,1183,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832430,508179.00
05/25/2019 21:00,2,0.203,ACTIVE,213.06,336.34,59.996,1558832404,"201051344000633","174011545737251",24.63,18.70,0,325.82,345.96,5.1,3.0,0.009,1285540.8,1285540.8,1186,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832431,508180.00
05/25/2019 21:00,2,0.215,ACTIVE,211.70,332.13,59.990,1558832404,"201051344000955","174011545737251",25.56,18.70,0,327.02,337.24,5.6,3.5,0.004,1310828.7,1310828.7,1186,0,0,0,L,1122011218,1,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832432,508181.00
05/25/2019 21:00,2,0.195,ACTIVE,212.83,334.54,60.001,1558832404,"201051344000648","174011545737251",25.43,18.00,0,330.33,339.65,5.0,2.9,0.000,1300402.7,1300402.7,1187,0,0,0,L,1122011218,1,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832433,508182.00
05/25/2019 21:00,2,0.172,ACTIVE,212.83,333.93,60.033,1558832404,"201051344000645","174011545737251",26.28,18.70,0,330.33,339.65,4.6,2.5,0.004,1305526.0,1305526.0,1186,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832434,508183.00
05/25/2019 21:00,2,0.191,ACTIVE,212.61,333.93,59.990,1558832404,"201051344000569","174011545737251",25.86,18.70,0,329.73,339.65,5.0,2.9,0.009,1321941.9,1321941.9,1189,0,0,0,L,1122011218,1,120.65,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832435,508184.00
05/25/2019 21:00,2,0.229,ALERT,212.83,337.54,59.990,1558832404,"179051228000119","174011545737251",26.76,20.70,0,293.96,342.05,6.2,4.0,0.004,108653.1,108653.1,1191,0,0,0,L,46974696,1,121.33,122.46,0000,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558832437,508185.00
