ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 21:15,2,0.150,ALERT,212.83,298.17,60.033,1558833304,"201051344000579","174011545737251",18.17,17.80,0,296.96,336.04,2.8,0.8,0.000,1322162.7,1322162.7,1188,0,0,0,L,1122011218,1,121.10,122.23,0002,13,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833307,508186.00
05/25/2019 21:15,2,0.115,ALERT,212.61,296.06,60.033,1558833304,"201051344001025","174011545737251",19.34,17.30,0,293.66,336.34,2.3,0.3,0.000,1305259.2,1305259.2,1185,0,0,0,L,1122011218,1,121.78,121.55,0002,14,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833309,508187.00
05/25/2019 21:15,2,0.150,ALERT,212.83,296.66,60.022,1558833304,"201051344001093","174011545737251",16.74,18.00,0,293.36,335.44,2.5,0.5,0.000,1288514.1,1288514.1,1191,0,0,0,L,1122011218,1,122.01,121.55,0002,17,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833310,508188.00
05/25/2019 21:15,2,0.113,ALERT,212.83,297.57,60.006,1558833304,"201051344000458","174011545737251",17.85,18.00,0,296.36,336.64,2.1,0.1,0.000,1304586.8,1304586.8,1187,0,0,0,L,1122011218,1,121.10,122.46,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833312,508189.00
05/25/2019 21:15,2,0.141,ALERT,212.83,296.96,60.028,1558833304,"201051344000890","174011545737251",18.63,18.30,0,294.26,335.74,2.6,0.6,0.000,1303426.0,1303426.0,1188,0,0,0,L,1122011218,1,122.23,121.10,0002,17,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833314,508190.00
05/25/2019 21:15,2,0.094,ACTIVE_NO_POWER,212.83,297.26,59.990,1558833304,"201051344000988","174011545737251",15.47,17.00,0,293.06,326.72,1.5,0.0,0.000,1001402.0,1001402.0,1183,0,0,0,L,1122011218,1,120.88,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833315,508191.00
05/25/2019 21:15,2,0.115,ALERT,213.29,297.57,60.012,1558833304,"201051344000582","174011545737251",18.21,17.30,0,294.26,336.34,2.1,0.2,0.000,1281738.0,1281738.0,1185,0,0,0,L,1122011218,1,122.23,122.01,0002,15,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833317,508192.00
05/25/2019 21:15,2,0.129,ALERT,212.83,297.87,60.033,1558833304,"201051344000868","174011545737251",17.04,17.00,0,296.36,336.64,2.2,0.2,0.000,1290149.5,1290149.5,1187,0,0,0,L,1122011218,1,120.88,122.68,0002,14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833319,508193.00
05/25/2019 21:15,2,0.109,ALERT,213.29,297.87,60.033,1558833304,"201051344000576","174011545737251",16.26,17.00,0,295.16,337.24,1.8,0.0,0.000,1307784.7,1307784.7,1190,0,0,0,L,1122011218,1,121.33,122.23,0002,13,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833320,508194.00
05/25/2019 21:15,2,0.113,ALERT,212.83,296.96,60.028,1558833304,"201051344001158","174011545737251",17.47,17.00,0,295.16,336.64,2.0,0.0,0.000,1284585.2,1284585.2,1188,0,0,0,L,1122011218,1,120.88,122.23,0002,16,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833322,508195.00
05/25/2019 21:15,2,0.121,ALERT,213.06,296.06,60.033,1558833304,"201051344000917","174011545737251",16.34,18.30,0,291.85,336.64,2.0,0.0,0.000,1298305.4,1298305.4,1191,0,0,0,L,1122011218,1,122.01,122.01,0002,14,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833324,508196.00
05/25/2019 21:15,2,0.148,ACTIVE,213.06,295.76,60.001,1558833304,"201051344000417","174011545737251",14.89,17.80,0,293.36,298.17,2.3,0.3,0.000,1037361.8,1037361.8,1186,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833325,508197.00
05/25/2019 21:15,2,0.096,ALERT,213.06,296.36,60.070,1558833304,"201051344000685","174011545737251",17.37,17.80,0,293.66,336.34,1.7,0.0,0.000,1304720.6,1304720.6,1190,0,0,0,L,1122011218,1,122.91,121.33,0002,14,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833327,508198.00
05/25/2019 21:15,2,0.121,ALERT,212.83,295.76,60.006,1558833304,"201051344000651","174011545737251",18.23,17.00,0,293.06,336.64,2.3,0.3,0.000,1298053.1,1298053.1,1188,0,0,0,L,1122011218,1,122.68,121.10,0002,14,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833329,508199.00
05/25/2019 21:15,2,0.117,ALERT,212.83,298.17,60.028,1558833304,"201051344000594","174011545737251",18.07,18.30,0,295.16,336.34,2.1,0.2,0.000,1309767.4,1309767.4,1188,0,0,0,L,1122011218,1,121.10,122.01,0002,15,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833330,508200.00
05/25/2019 21:15,2,0.135,ALERT,212.83,297.57,60.033,1558833304,"201051344000469","174011545737251",18.11,16.30,0,294.26,336.64,2.5,0.5,0.000,1289857.4,1289857.4,1188,0,0,0,L,1122011218,1,120.65,122.68,0002,13,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833332,508201.00
05/25/2019 21:15,2,0.145,ALERT,213.06,296.66,60.065,1558833304,"201051344000585","174011545737251",17.99,17.50,0,292.76,336.64,2.7,0.6,0.000,1311828.2,1311828.2,1187,0,0,0,L,1122011218,1,121.78,122.01,0002,14,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833334,508202.00
05/25/2019 21:15,2,0.107,ALERT,213.51,297.26,60.017,1558833304,"201051344000853","174011545737251",16.04,17.00,0,295.76,337.84,1.8,0.0,0.000,1313114.7,1313114.7,1190,0,0,0,L,1122011218,1,121.55,122.68,0002,16,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833336,508203.00
05/25/2019 21:15,2,0.111,ALERT,213.06,296.66,60.028,1558833304,"201051344001145","174011545737251",17.00,17.30,0,293.66,336.34,1.9,0.0,0.000,1312988.5,1312988.5,1187,0,0,0,L,1122011218,1,122.23,121.55,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833338,508204.00
05/25/2019 21:15,2,0.125,ALERT,213.06,296.66,60.033,1558833304,"201051344000438","174011545737251",17.55,17.80,0,293.96,336.34,2.2,0.2,0.000,1306314.5,1306314.5,1185,0,0,0,L,1122011218,1,122.46,121.55,0002,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833340,508205.00
05/25/2019 21:15,2,0.141,ALERT,212.61,296.36,60.038,1558833304,"201051344001135","174011545737251",18.61,17.50,0,293.36,335.14,2.6,0.6,0.000,1293191.2,1293191.2,1184,0,0,0,L,1122011218,1,122.01,121.55,0002,16,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833342,508206.00
05/25/2019 21:15,2,0.133,ALERT,212.83,297.57,60.033,1558833304,"201051344000983","174011545737251",17.08,17.30,0,295.76,336.64,2.3,0.3,0.000,1311046.3,1311046.3,1186,0,0,0,L,1122011218,1,121.10,122.23,0002,16,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833344,508207.00
05/25/2019 21:15,2,0.129,ALERT,213.06,296.36,60.038,1558833304,"201051344001203","174011545737251",17.06,17.80,0,293.06,337.54,2.2,0.2,0.000,1300962.7,1300962.7,1187,0,0,0,L,1122011218,1,122.68,121.33,0002,14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833345,508208.00
05/25/2019 21:15,2,0.125,ALERT,212.83,296.96,60.033,1558833304,"201051344001230","174011545737251",13.92,17.50,0,293.36,334.54,1.8,0.0,0.000,1296718.9,1296718.9,1193,0,0,0,L,1122011218,1,122.23,121.33,0002,14,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833347,508209.00
05/25/2019 21:15,2,0.119,ALERT,212.61,296.66,60.033,1558833304,"201051344000646","174011545737251",17.55,17.50,0,292.76,336.04,2.1,0.1,0.000,1290505.6,1290505.6,1187,0,0,0,L,1122011218,1,122.23,121.33,0002,14,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833349,508210.00
05/25/2019 21:15,2,0.123,ALERT,213.29,297.26,60.043,1558833304,"201051344000867","174011545737251",17.14,18.00,0,295.16,336.04,2.1,0.2,0.000,1288208.1,1288208.1,1184,0,0,0,L,1122011218,1,121.55,122.23,0002,14,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833351,508211.00
05/25/2019 21:15,2,0.115,ALERT,213.51,296.96,60.038,1558833304,"201051344000633","174011545737251",16.70,17.50,0,293.36,337.84,2.0,0.0,0.000,1285541.2,1285541.2,1187,0,0,0,L,1122011218,1,121.55,122.91,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833353,508212.00
05/25/2019 21:15,2,0.139,ALERT,212.61,296.66,60.028,1558833304,"201051344000955","174011545737251",17.33,17.80,0,293.36,334.84,2.5,0.4,0.000,1310829.2,1310829.2,1187,0,0,0,L,1122011218,1,121.55,121.55,0002,15,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833354,508213.00
05/25/2019 21:15,2,0.119,ALERT,213.06,296.66,60.038,1558833304,"201051344000648","174011545737251",16.90,17.00,0,295.46,337.24,2.0,0.1,0.000,1300403.1,1300403.1,1188,0,0,0,L,1122011218,1,120.65,122.68,0002,13,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833356,508214.00
05/25/2019 21:15,2,0.100,ALERT,213.29,297.26,60.049,1558833304,"201051344000645","174011545737251",17.83,17.50,0,295.46,336.94,1.8,0.0,0.000,1305526.3,1305526.3,1187,0,0,0,L,1122011218,1,121.55,122.68,0002,14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833358,508215.00
05/25/2019 21:15,2,0.119,ALERT,212.83,297.87,60.028,1558833304,"201051344000569","174011545737251",17.14,17.50,0,296.06,336.94,2.1,0.1,0.000,1321942.3,1321942.3,1190,0,0,0,L,1122011218,1,120.65,122.68,0002,14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558833360,508216.00
05/25/2019 21:15,2,0.115,ALERT,213.06,296.96,60.033,1558833304,"179051228000119","174011545737251",28.49,19.30,0,293.06,344.45,3.4,1.3,0.000,108653.7,108653.7,1193,0,0,0,L,46974696,1,121.10,123.14,0000,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1558833362,508217.00
05/25/2019 21:30,2,0.096,ALERT,213.06,298.17,60.022,1558834205,"201051344000579","174011545737251",26.88,17.00,0,296.06,300.27,2.6,0.6,0.000,1322162.8,1322162.8,1190,0,0,0,L,1122011218,1,121.33,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1558834207,508218.00
05/25/2019 21:30,2,0.064,ALERT,212.83,296.36,60.012,1558834205,"201051344001025","174011545737251",26.98,16.70,0,294.26,299.37,1.8,0.0,0.000,1305259.2,1305259.2,1187,0,0,0,L,1122011218,1,121.78,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1558834209,508219.00
05/25/2019 21:30,2,0.102,ALERT,213.06,296.66,60.001,1558834205,"201051344001093","174011545737251",25.88,17.30,0,294.56,299.07,2.7,0.7,0.000,1288514.2,1288514.2,1193,0,0,0,L,1122011218,1,122.23,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558834211,508220.00
05/25/2019 21:30,2,0.070,ALERT,212.83,297.57,59.964,1558834205,"201051344000458","174011545737251",26.24,17.30,0,295.76,300.27,1.9,0.0,0.000,1304586.8,1304586.8,1189,0,0,0,L,1122011218,1,121.33,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1558834213,508221.00
05/25/2019 21:30,2,0.098,ALERT,213.06,297.26,60.012,1558834205,"201051344000890","174011545737251",26.78,17.50,0,295.16,299.67,2.7,0.6,0.000,1303426.2,1303426.2,1190,0,0,0,L,1122011218,1,122.46,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1558834214,508222.00
05/25/2019 21:30,2,0.055,ALERT,213.06,297.57,59.985,1558834205,"201051344000988","174011545737251",17.24,16.30,0,293.06,299.07,1.0,0.0,0.000,1001402.0,1001402.0,1184,0,0,0,L,1122011218,1,121.10,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1558834216,508223.00
05/25/2019 21:30,2,0.064,ALERT,213.51,297.26,60.043,1558834205,"201051344000582","174011545737251",26.50,16.30,0,295.76,299.97,1.8,0.0,0.000,1281738.0,1281738.0,1187,0,0,0,L,1122011218,1,122.23,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1558834218,508224.00
05/25/2019 21:30,2,0.078,ALERT,213.06,298.17,60.028,1558834205,"201051344000868","174011545737251",26.22,16.30,0,296.06,300.27,2.1,0.1,0.000,1290149.5,1290149.5,1189,0,0,0,L,1122011218,1,121.10,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558834220,508225.00
05/25/2019 21:30,2,0.066,ALERT,213.51,298.17,60.012,1558834205,"201051344000576","174011545737251",25.49,16.30,0,295.46,299.67,1.7,0.0,0.000,1307784.7,1307784.7,1192,0,0,0,L,1122011218,1,121.55,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558834222,508226.00
05/25/2019 21:30,2,0.059,ALERT,213.06,297.57,60.001,1558834205,"201051344001158","174011545737251",26.44,16.00,0,295.16,299.07,1.6,0.0,0.000,1284585.2,1284585.2,1190,0,0,0,L,1122011218,1,121.10,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1558834224,508227.00
05/25/2019 21:30,2,0.057,ALERT,213.06,296.06,59.996,1558834205,"201051344000917","174011545737251",20.54,17.30,0,293.06,298.47,1.5,0.0,0.000,1298305.4,1298305.4,1193,0,0,0,L,1122011218,1,122.01,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558834225,508228.00
05/25/2019 21:30,2,0.111,ALERT,213.29,296.06,60.012,1558834205,"201051344000417","174011545737251",16.84,17.00,0,294.26,298.47,1.9,0.0,0.000,1037361.8,1037361.8,1187,0,0,0,L,1122011218,1,122.01,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558834227,508229.00
05/25/2019 21:30,2,0.043,ALERT,213.51,296.66,59.996,1558834205,"201051344000685","174011545737251",26.38,17.00,0,294.26,299.07,1.2,0.0,0.000,1304720.6,1304720.6,1192,0,0,0,L,1122011218,1,122.91,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1558834229,508230.00
05/25/2019 21:30,2,0.061,ALERT,213.06,295.76,59.996,1558834205,"201051344000651","174011545737251",26.48,16.00,0,293.96,298.17,1.6,0.0,0.000,1298053.1,1298053.1,1190,0,0,0,L,1122011218,1,122.46,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1558834231,508231.00
05/25/2019 21:30,2,0.072,ALERT,212.83,298.17,59.959,1558834205,"201051344000594","174011545737251",26.96,17.50,0,295.46,299.97,2.0,0.0,0.000,1309767.4,1309767.4,1190,0,0,0,L,1122011218,1,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1558834233,508232.00
05/25/2019 21:30,2,0.074,ALERT,213.06,297.26,60.006,1558834205,"201051344000469","174011545737251",25.96,15.50,0,294.26,299.07,2.0,0.0,0.000,1289857.4,1289857.4,1190,0,0,0,L,1122011218,1,120.88,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1558834235,508233.00
05/25/2019 21:30,2,0.084,ALERT,213.06,296.66,59.996,1558834205,"201051344000585","174011545737251",26.74,16.70,0,293.96,299.07,2.3,0.3,0.000,1311828.3,1311828.3,1189,0,0,0,L,1122011218,1,122.01,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1558834237,508234.00
05/25/2019 21:30,2,0.061,ALERT,213.51,297.57,60.001,1558834205,"201051344000853","174011545737251",24.53,16.00,0,295.46,299.67,1.5,0.0,0.000,1313114.7,1313114.7,1192,0,0,0,L,1122011218,1,121.78,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558834238,508235.00
05/25/2019 21:30,2,0.064,ALERT,213.29,296.96,60.022,1558834205,"201051344001145","174011545737251",26.54,16.30,0,295.16,299.37,1.8,0.0,0.000,1312988.5,1312988.5,1189,0,0,0,L,1122011218,1,122.23,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558834240,508236.00
05/25/2019 21:30,2,0.076,ALERT,213.06,296.36,60.006,1558834205,"201051344000438","174011545737251",26.60,16.70,0,295.16,299.07,2.0,0.1,0.000,1306314.5,1306314.5,1187,0,0,0,L,1122011218,1,122.46,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1558834242,508237.00
05/25/2019 21:30,2,0.086,ALERT,212.61,296.36,60.006,1558834205,"201051344001135","174011545737251",26.98,16.70,0,295.16,299.07,2.4,0.4,0.000,1293191.3,1293191.3,1186,0,0,0,L,1122011218,1,122.01,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1558834244,508238.00
05/25/2019 21:30,2,0.080,ALERT,212.83,297.57,60.012,1558834205,"201051344000983","174011545737251",26.30,16.30,0,296.06,299.97,2.2,0.2,0.000,1311046.3,1311046.3,1188,0,0,0,L,1122011218,1,121.33,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558834246,508239.00
05/25/2019 21:30,2,0.066,ALERT,213.06,296.36,60.006,1558834205,"201051344001203","174011545737251",26.02,17.00,0,294.86,300.27,1.8,0.0,0.000,1300962.7,1300962.7,1189,0,0,0,L,1122011218,1,122.68,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558834248,508240.00
05/25/2019 21:30,2,0.076,ALERT,212.83,296.66,59.996,1558834205,"201051344001230","174011545737251",25.88,16.70,0,295.16,299.37,2.0,0.0,0.000,1296719.0,1296719.0,1195,0,0,0,L,1122011218,1,122.23,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558834250,508241.00
05/25/2019 21:30,2,0.059,ALERT,212.61,296.36,59.996,1558834205,"201051344000646","174011545737251",26.08,16.70,0,293.96,298.77,1.6,0.0,0.000,1290505.6,1290505.6,1189,0,0,0,L,1122011218,1,122.23,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1558834251,508242.00
05/25/2019 21:30,2,0.074,ALERT,213.29,297.26,60.001,1558834205,"201051344000867","174011545737251",25.72,17.30,0,295.16,299.97,2.0,0.0,0.000,1288208.1,1288208.1,1186,0,0,0,L,1122011218,1,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558834253,508243.00
05/25/2019 21:30,2,0.070,ALERT,213.51,296.96,60.022,1558834205,"201051344000633","174011545737251",26.22,16.70,0,293.66,298.77,1.9,0.0,0.000,1285541.2,1285541.2,1189,0,0,0,L,1122011218,1,121.78,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558834255,508244.00
05/25/2019 21:30,2,0.084,ALERT,212.61,296.66,60.017,1558834205,"201051344000955","174011545737251",26.52,17.00,0,294.86,299.07,2.3,0.3,0.000,1310829.3,1310829.3,1189,0,0,0,L,1122011218,1,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1558834257,508245.00
05/25/2019 21:30,2,0.074,ALERT,213.29,296.66,60.017,1558834205,"201051344000648","174011545737251",26.50,16.00,0,295.16,299.67,2.0,0.1,0.000,1300403.1,1300403.1,1190,0,0,0,L,1122011218,1,121.10,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558834259,508246.00
05/25/2019 21:30,2,0.051,ALERT,213.51,297.26,60.022,1558834205,"201051344000645","174011545737251",26.70,16.70,0,295.46,299.37,1.4,0.0,0.000,1305526.3,1305526.3,1189,0,0,0,L,1122011218,1,121.78,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1558834260,508247.00
05/25/2019 21:30,2,0.074,ALERT,212.83,298.17,60.028,1558834205,"201051344000569","174011545737251",26.76,16.30,0,296.06,300.27,2.0,0.0,0.000,1321942.3,1321942.3,1192,0,0,0,L,1122011218,1,120.88,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558834262,508248.00
05/25/2019 21:30,2,0.117,ALERT,213.29,296.96,60.033,1558834205,"179051228000119","174011545737251",25.92,18.00,0,293.66,298.77,3.1,1.1,0.000,108654.0,108654.0,1195,0,0,0,L,46974696,1,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558834264,508249.00
05/25/2019 21:45,2,0.000,ALERT,212.61,297.57,59.996,1558835104,"201051344000579","174011545737251",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,1322162.9,1322162.9,1192,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1558835106,508250.00
05/25/2019 21:45,2,0.000,ALERT,211.93,294.86,60.028,1558835104,"201051344001025","174011545737251",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,1305259.2,1305259.2,1189,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1558835108,508251.00
05/25/2019 21:45,2,0.000,ALERT,212.16,295.46,59.985,1558835104,"201051344001093","174011545737251",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,1288514.3,1288514.3,1195,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1558835110,508252.00
05/25/2019 21:45,2,0.000,ALERT,212.38,296.66,60.017,1558835104,"201051344000458","174011545737251",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1304586.8,1304586.8,1191,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1558835112,508253.00
05/25/2019 21:45,2,0.000,ALERT,212.16,295.76,60.033,1558835104,"201051344000890","174011545737251",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,1303426.2,1303426.2,1192,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1558835114,508254.00
05/25/2019 21:45,2,0.000,ALERT,212.38,296.36,60.022,1558835104,"201051344000988","174011545737251",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,1001402.0,1001402.0,1186,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1558835115,508255.00
05/25/2019 21:45,2,0.000,ALERT,212.61,296.66,60.017,1558835104,"201051344000582","174011545737251",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,1281738.0,1281738.0,1189,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1558835117,508256.00
05/25/2019 21:45,2,0.000,ALERT,212.38,297.26,60.017,1558835104,"201051344000868","174011545737251",0.00,15.80,0,296.36,299.67,0.0,0.0,0.000,1290149.5,1290149.5,1191,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1558835119,508257.00
05/25/2019 21:45,2,0.000,ALERT,213.06,297.57,60.022,1558835104,"201051344000576","174011545737251",0.00,15.80,0,295.76,299.07,0.0,0.0,0.000,1307784.7,1307784.7,1194,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1558835121,508258.00
05/25/2019 21:45,2,0.000,ALERT,212.61,296.66,60.028,1558835104,"201051344001158","174011545737251",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,1284585.2,1284585.2,1192,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1558835123,508259.00
05/25/2019 21:45,2,0.000,ALERT,212.38,295.16,60.017,1558835104,"201051344000917","174011545737251",0.00,16.70,0,293.36,297.57,0.0,0.0,0.000,1298305.4,1298305.4,1195,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1558835125,508260.00
05/25/2019 21:45,2,0.000,ALERT,212.38,295.16,60.017,1558835104,"201051344000417","174011545737251",0.00,16.30,0,294.26,297.57,0.0,0.0,0.000,1037361.8,1037361.8,1189,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1558835126,508261.00
05/25/2019 21:45,2,0.000,ALERT,212.38,295.76,60.022,1558835104,"201051344000685","174011545737251",0.00,16.00,0,294.56,297.87,0.0,0.0,0.000,1304720.6,1304720.6,1194,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1558835128,508262.00
05/25/2019 21:45,2,0.000,ALERT,212.38,295.16,60.038,1558835104,"201051344000651","174011545737251",0.00,15.50,0,294.26,297.87,0.0,0.0,0.000,1298053.1,1298053.1,1192,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1558835130,508263.00
05/25/2019 21:45,2,0.000,ALERT,212.38,297.87,60.001,1558835104,"201051344000594","174011545737251",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,1309767.4,1309767.4,1192,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1558835132,508264.00
05/25/2019 21:45,2,0.000,ALERT,212.61,296.66,60.022,1558835104,"201051344000469","174011545737251",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,1289857.4,1289857.4,1192,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1558835134,508265.00
05/25/2019 21:45,2,0.000,ALERT,212.61,296.06,60.022,1558835104,"201051344000585","174011545737251",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,1311828.3,1311828.3,1191,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1558835135,508266.00
05/25/2019 21:45,2,0.000,ALERT,213.29,296.96,60.022,1558835104,"201051344000853","174011545737251",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,1313114.7,1313114.7,1194,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1558835138,508267.00
05/25/2019 21:45,2,0.000,ALERT,212.61,296.36,60.033,1558835104,"201051344001145","174011545737251",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,1312988.5,1312988.5,1191,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1558835139,508268.00
05/25/2019 21:45,2,0.000,ALERT,212.38,295.76,60.001,1558835104,"201051344000438","174011545737251",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,1306314.5,1306314.5,1189,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1558835141,508269.00
05/25/2019 21:45,2,0.000,ALERT,211.93,296.06,60.038,1558835104,"201051344001135","174011545737251",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,1293191.3,1293191.3,1188,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1558835143,508270.00
05/25/2019 21:45,2,0.000,ALERT,212.61,297.26,60.028,1558835104,"201051344000983","174011545737251",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1311046.3,1311046.3,1190,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1558835145,508271.00
05/25/2019 21:45,2,0.000,ALERT,212.38,295.46,60.038,1558835104,"201051344001203","174011545737251",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,1300962.7,1300962.7,1191,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1558835147,508272.00
05/25/2019 21:45,2,0.000,ALERT,212.16,296.36,60.033,1558835104,"201051344001230","174011545737251",0.00,16.00,0,294.86,298.17,0.0,0.0,0.000,1296719.0,1296719.0,1197,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1558835148,508273.00
05/25/2019 21:45,2,0.000,ALERT,211.93,295.76,60.043,1558835104,"201051344000646","174011545737251",0.00,16.00,0,293.96,297.57,0.0,0.0,0.000,1290505.6,1290505.6,1191,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1558835150,508274.00
05/25/2019 21:45,2,0.000,ALERT,212.61,296.66,60.043,1558835104,"201051344000867","174011545737251",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,1288208.1,1288208.1,1188,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1558835152,508275.00
05/25/2019 21:45,2,0.000,ALERT,213.06,296.36,60.033,1558835104,"201051344000633","174011545737251",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,1285541.2,1285541.2,1191,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1558835154,508276.00
05/25/2019 21:45,2,0.000,ALERT,211.93,295.76,60.038,1558835104,"201051344000955","174011545737251",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,1310829.3,1310829.3,1191,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1558835156,508277.00
05/25/2019 21:45,2,0.000,ALERT,212.61,296.36,60.065,1558835104,"201051344000648","174011545737251",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,1300403.1,1300403.1,1192,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1558835158,508278.00
05/25/2019 21:45,2,0.000,ALERT,212.83,296.66,60.038,1558835104,"201051344000645","174011545737251",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,1305526.3,1305526.3,1191,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1558835159,508279.00
05/25/2019 21:45,2,0.000,ALERT,212.38,297.26,60.038,1558835104,"201051344000569","174011545737251",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,1321942.3,1321942.3,1194,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1558835161,508280.00
05/25/2019 21:45,2,0.000,ALERT,212.61,295.76,60.059,1558835104,"179051228000119","174011545737251",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,108654.0,108654.0,1197,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558835163,508281.00
05/25/2019 22:00,2,0.000,ALERT,212.16,297.57,60.043,1558836004,"201051344000579","174011545737251",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,1322162.9,1322162.9,1194,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558836006,508282.00
05/25/2019 22:00,2,0.000,ALERT,211.70,294.56,60.033,1558836004,"201051344001025","174011545737251",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,1305259.2,1305259.2,1191,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836008,508283.00
05/25/2019 22:00,2,0.000,ALERT,211.70,295.16,60.006,1558836004,"201051344001093","174011545737251",0.00,16.00,0,293.36,297.26,0.0,0.0,0.000,1288514.3,1288514.3,1197,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836010,508284.00
05/25/2019 22:00,2,0.000,ALERT,212.16,297.26,60.022,1558836004,"201051344000458","174011545737251",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,1304586.8,1304586.8,1193,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836012,508285.00
05/25/2019 22:00,2,0.000,ALERT,211.70,295.46,60.033,1558836004,"201051344000890","174011545737251",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,1303426.2,1303426.2,1194,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558836013,508286.00
05/25/2019 22:00,2,0.000,ALERT,212.16,297.26,60.022,1558836004,"201051344000988","174011545737251",0.00,15.50,0,292.16,298.17,0.0,0.0,0.000,1001402.0,1001402.0,1188,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836015,508287.00
05/25/2019 22:00,2,0.000,ALERT,212.16,296.06,60.022,1558836004,"201051344000582","174011545737251",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,1281738.0,1281738.0,1191,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836017,508288.00
05/25/2019 22:00,2,0.000,ALERT,212.16,297.87,60.038,1558836004,"201051344000868","174011545737251",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1290149.5,1290149.5,1193,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836019,508289.00
05/25/2019 22:00,2,0.000,ALERT,212.61,297.57,60.033,1558836004,"201051344000576","174011545737251",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,1307784.7,1307784.7,1196,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836021,508290.00
05/25/2019 22:00,2,0.000,ALERT,212.38,297.26,60.028,1558836004,"201051344001158","174011545737251",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,1284585.2,1284585.2,1194,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836023,508291.00
05/25/2019 22:00,2,0.000,ALERT,211.93,294.86,59.975,1558836004,"201051344000917","174011545737251",0.00,16.30,0,292.76,296.96,0.0,0.0,0.000,1298305.4,1298305.4,1197,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836024,508292.00
05/25/2019 22:00,2,0.000,ALERT,211.93,294.86,60.028,1558836004,"201051344000417","174011545737251",0.00,15.80,0,293.06,296.66,0.0,0.0,0.000,1037361.8,1037361.8,1191,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836026,508293.00
05/25/2019 22:00,2,0.000,ALERT,212.16,295.16,60.006,1558836004,"201051344000685","174011545737251",0.00,15.80,0,293.66,297.26,0.0,0.0,0.000,1304720.6,1304720.6,1196,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836028,508294.00
05/25/2019 22:00,2,0.000,ALERT,211.93,294.86,60.022,1558836004,"201051344000651","174011545737251",0.00,15.00,0,293.36,296.96,0.0,0.0,0.000,1298053.1,1298053.1,1194,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558836030,508295.00
05/25/2019 22:00,2,0.000,ALERT,212.16,298.17,60.001,1558836004,"201051344000594","174011545737251",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,1309767.4,1309767.4,1194,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558836032,508296.00
05/25/2019 22:00,2,0.000,ALERT,212.38,297.26,60.028,1558836004,"201051344000469","174011545737251",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,1289857.4,1289857.4,1194,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836034,508297.00
05/25/2019 22:00,2,0.000,ALERT,212.16,295.46,60.049,1558836004,"201051344000585","174011545737251",0.00,15.50,0,293.66,297.57,0.0,0.0,0.000,1311828.3,1311828.3,1193,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836036,508298.00
05/25/2019 22:00,2,0.000,ALERT,212.83,297.26,60.054,1558836004,"201051344000853","174011545737251",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,1313114.7,1313114.7,1196,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836038,508299.00
05/25/2019 22:00,2,0.000,ALERT,212.16,295.76,60.012,1558836004,"201051344001145","174011545737251",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,1312988.5,1312988.5,1193,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558836039,508300.00
05/25/2019 22:00,2,0.000,ALERT,212.16,295.46,60.028,1558836004,"201051344000438","174011545737251",0.00,15.50,0,294.26,297.87,0.0,0.0,0.000,1306314.5,1306314.5,1191,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836041,508301.00
05/25/2019 22:00,2,0.000,ALERT,211.48,295.16,60.028,1558836004,"201051344001135","174011545737251",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,1293191.3,1293191.3,1190,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836043,508302.00
05/25/2019 22:00,2,0.000,ALERT,212.38,297.57,60.001,1558836004,"201051344000983","174011545737251",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,1311046.3,1311046.3,1192,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836045,508303.00
05/25/2019 22:00,2,0.000,ALERT,211.93,295.16,60.028,1558836004,"201051344001203","174011545737251",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,1300962.7,1300962.7,1193,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836047,508304.00
05/25/2019 22:00,2,0.000,ALERT,211.70,295.46,60.054,1558836004,"201051344001230","174011545737251",0.00,15.50,0,294.26,297.57,0.0,0.0,0.000,1296719.0,1296719.0,1199,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558836049,508305.00
05/25/2019 22:00,2,0.000,ALERT,211.48,295.16,60.038,1558836004,"201051344000646","174011545737251",0.00,15.50,0,293.36,296.96,0.0,0.0,0.000,1290505.6,1290505.6,1193,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836050,508306.00
05/25/2019 22:00,2,0.000,ALERT,212.38,296.96,60.028,1558836004,"201051344000867","174011545737251",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,1288208.1,1288208.1,1190,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836052,508307.00
05/25/2019 22:00,2,0.000,ALERT,212.83,296.66,60.033,1558836004,"201051344000633","174011545737251",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,1285541.2,1285541.2,1193,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836054,508308.00
05/25/2019 22:00,2,0.000,ALERT,211.48,295.46,60.033,1558836004,"201051344000955","174011545737251",0.00,15.80,0,293.96,297.26,0.0,0.0,0.000,1310829.3,1310829.3,1193,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836056,508309.00
05/25/2019 22:00,2,0.000,ALERT,212.38,296.36,60.017,1558836004,"201051344000648","174011545737251",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,1300403.1,1300403.1,1194,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836058,508310.00
05/25/2019 22:00,2,0.000,ALERT,212.61,296.96,60.070,1558836004,"201051344000645","174011545737251",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,1305526.3,1305526.3,1193,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836059,508311.00
05/25/2019 22:00,2,0.000,ALERT,212.16,297.57,60.028,1558836004,"201051344000569","174011545737251",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,1321942.3,1321942.3,1196,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558836061,508312.00
05/25/2019 22:00,2,0.000,ALERT,212.38,296.66,60.022,1558836004,"179051228000119","174011545737251",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,108654.0,108654.0,1199,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558836063,508313.00
05/25/2019 22:15,2,0.000,ALERT,212.83,298.17,60.017,1558836904,"201051344000579","174011545737251",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,1322162.9,1322162.9,1196,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558836906,508314.00
05/25/2019 22:15,2,0.000,ALERT,213.06,295.76,59.975,1558836904,"201051344001025","174011545737251",0.00,15.00,0,292.76,299.37,0.0,0.0,0.000,1305259.2,1305259.2,1193,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558836908,508315.00
05/25/2019 22:15,2,0.000,ALERT,213.29,296.36,60.012,1558836904,"201051344001093","174011545737251",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,1288514.3,1288514.3,1199,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836910,508316.00
05/25/2019 22:15,2,0.000,ALERT,212.61,297.57,59.969,1558836904,"201051344000458","174011545737251",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,1304586.8,1304586.8,1195,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836912,508317.00
05/25/2019 22:15,2,0.000,ALERT,213.06,296.96,60.012,1558836904,"201051344000890","174011545737251",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,1303426.2,1303426.2,1196,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836914,508318.00
05/25/2019 22:15,2,0.000,ALERT,212.61,297.87,60.022,1558836904,"201051344000988","174011545737251",0.00,15.30,0,292.76,299.07,0.0,0.0,0.000,1001402.0,1001402.0,1190,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836916,508319.00
05/25/2019 22:15,2,0.000,ALERT,213.74,297.26,60.012,1558836904,"201051344000582","174011545737251",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,1281738.0,1281738.0,1193,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836918,508320.00
05/25/2019 22:15,2,0.000,ALERT,212.61,298.17,60.017,1558836904,"201051344000868","174011545737251",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,1290149.5,1290149.5,1195,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836919,508321.00
05/25/2019 22:15,2,0.000,ALERT,213.29,298.17,60.006,1558836904,"201051344000576","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1307784.7,1307784.7,1198,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558836921,508322.00
05/25/2019 22:15,2,0.000,ALERT,212.61,297.26,60.028,1558836904,"201051344001158","174011545737251",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,1284585.2,1284585.2,1196,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836923,508323.00
05/25/2019 22:15,2,0.000,ALERT,213.29,296.06,60.006,1558836904,"201051344000917","174011545737251",0.00,15.80,0,292.16,298.17,0.0,0.0,0.000,1298305.4,1298305.4,1199,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836925,508324.00
05/25/2019 22:15,2,0.000,ALERT,213.51,296.06,60.012,1558836904,"201051344000417","174011545737251",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,1037361.8,1037361.8,1193,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558836927,508325.00
05/25/2019 22:15,2,0.000,ALERT,213.51,296.66,60.006,1558836904,"201051344000685","174011545737251",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,1304720.6,1304720.6,1198,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836928,508326.00
05/25/2019 22:15,2,0.000,ALERT,213.29,295.76,60.001,1558836904,"201051344000651","174011545737251",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,1298053.1,1298053.1,1196,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836930,508327.00
05/25/2019 22:15,2,0.000,ALERT,212.61,298.47,60.001,1558836904,"201051344000594","174011545737251",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,1309767.4,1309767.4,1196,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836932,508328.00
05/25/2019 22:15,2,0.000,ALERT,212.83,297.57,60.001,1558836904,"201051344000469","174011545737251",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,1289857.4,1289857.4,1196,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558836934,508329.00
