ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 22:15,2,0.000,ALERT,213.29,296.96,60.006,1558836904,"201051344000585","174011545737251",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,1311828.3,1311828.3,1195,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836936,508330.00
05/25/2019 22:15,2,0.000,ALERT,213.29,297.26,59.975,1558836904,"201051344000853","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1313114.7,1313114.7,1198,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558836938,508331.00
05/25/2019 22:15,2,0.000,ALERT,213.51,296.66,60.022,1558836904,"201051344001145","174011545737251",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,1312988.5,1312988.5,1195,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558836939,508332.00
05/25/2019 22:15,2,0.000,ALERT,213.29,296.36,59.980,1558836904,"201051344000438","174011545737251",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,1306314.5,1306314.5,1193,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836941,508333.00
05/25/2019 22:15,2,0.000,ALERT,213.06,296.66,60.043,1558836904,"201051344001135","174011545737251",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,1293191.3,1293191.3,1192,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836943,508334.00
05/25/2019 22:15,2,0.000,ALERT,212.83,298.17,60.001,1558836904,"201051344000983","174011545737251",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,1311046.3,1311046.3,1194,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836945,508335.00
05/25/2019 22:15,2,0.000,ALERT,213.29,296.36,60.001,1558836904,"201051344001203","174011545737251",0.00,15.30,0,293.36,300.27,0.0,0.0,0.000,1300962.7,1300962.7,1195,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836947,508336.00
05/25/2019 22:15,2,0.000,ALERT,213.06,296.96,60.043,1558836904,"201051344001230","174011545737251",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,1296719.0,1296719.0,1201,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836949,508337.00
05/25/2019 22:15,2,0.000,ALERT,212.83,296.36,59.980,1558836904,"201051344000646","174011545737251",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,1290505.6,1290505.6,1195,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836950,508338.00
05/25/2019 22:15,2,0.000,ALERT,213.06,297.57,60.001,1558836904,"201051344000867","174011545737251",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,1288208.1,1288208.1,1192,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836952,508339.00
05/25/2019 22:15,2,0.000,ALERT,213.29,297.26,60.001,1558836904,"201051344000633","174011545737251",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,1285541.2,1285541.2,1195,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836954,508340.00
05/25/2019 22:15,2,0.000,ALERT,212.83,296.36,60.012,1558836904,"201051344000955","174011545737251",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,1310829.3,1310829.3,1195,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836956,508341.00
05/25/2019 22:15,2,0.000,ALERT,212.83,296.96,59.990,1558836904,"201051344000648","174011545737251",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,1300403.1,1300403.1,1196,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558836958,508342.00
05/25/2019 22:15,2,0.000,ALERT,213.29,297.57,59.996,1558836904,"201051344000645","174011545737251",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,1305526.3,1305526.3,1195,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558836960,508343.00
05/25/2019 22:15,2,0.000,ALERT,212.83,298.17,60.006,1558836904,"201051344000569","174011545737251",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,1321942.3,1321942.3,1198,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558836962,508344.00
05/25/2019 22:15,2,0.000,ALERT,213.06,297.26,59.985,1558836904,"179051228000119","174011545737251",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,108654.0,108654.0,1201,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558836963,508345.00
05/25/2019 22:30,2,0.000,ALERT,213.29,298.77,60.070,1558837804,"201051344000579","174011545737251",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,1322162.9,1322162.9,1198,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837806,508346.00
05/25/2019 22:30,2,0.000,ALERT,213.06,296.36,60.017,1558837804,"201051344001025","174011545737251",0.00,14.30,0,293.96,299.97,0.0,0.0,0.000,1305259.2,1305259.2,1195,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837808,508347.00
05/25/2019 22:30,2,0.000,ALERT,213.29,296.96,60.033,1558837804,"201051344001093","174011545737251",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,1288514.3,1288514.3,1201,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558837810,508348.00
05/25/2019 22:30,2,0.000,ALERT,213.06,298.47,60.038,1558837804,"201051344000458","174011545737251",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,1304586.8,1304586.8,1197,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837811,508349.00
05/25/2019 22:30,2,0.000,ALERT,213.06,297.26,59.996,1558837804,"201051344000890","174011545737251",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,1303426.2,1303426.2,1198,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558837813,508350.00
05/25/2019 22:30,2,0.000,ALERT,213.06,297.87,59.996,1558837804,"201051344000988","174011545737251",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,1001402.0,1001402.0,1192,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837815,508351.00
05/25/2019 22:30,2,0.000,ALERT,213.51,297.57,60.001,1558837804,"201051344000582","174011545737251",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,1281738.0,1281738.0,1195,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837817,508352.00
05/25/2019 22:30,2,0.000,ALERT,213.06,298.17,60.075,1558837804,"201051344000868","174011545737251",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,1290149.5,1290149.5,1197,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837819,508353.00
05/25/2019 22:30,2,0.000,ALERT,213.51,298.77,60.028,1558837804,"201051344000576","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1307784.7,1307784.7,1200,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837820,508354.00
05/25/2019 22:30,2,0.000,ALERT,213.06,298.17,60.006,1558837804,"201051344001158","174011545737251",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1284585.2,1284585.2,1198,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837822,508355.00
05/25/2019 22:30,2,0.000,ALERT,213.29,296.66,60.028,1558837804,"201051344000917","174011545737251",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,1298305.4,1298305.4,1201,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837824,508356.00
05/25/2019 22:30,2,0.000,ALERT,213.51,296.36,60.049,1558837804,"201051344000417","174011545737251",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,1037361.8,1037361.8,1195,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837826,508357.00
05/25/2019 22:30,2,0.000,ALERT,213.51,296.96,60.043,1558837804,"201051344000685","174011545737251",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,1304720.6,1304720.6,1200,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837828,508358.00
05/25/2019 22:30,2,0.000,ALERT,213.51,296.66,60.028,1558837804,"201051344000651","174011545737251",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,1298053.1,1298053.1,1198,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558837829,508359.00
05/25/2019 22:30,2,0.000,ALERT,213.06,298.47,60.038,1558837804,"201051344000594","174011545737251",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,1309767.4,1309767.4,1198,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837831,508360.00
05/25/2019 22:30,2,0.000,ALERT,213.29,298.47,59.996,1558837804,"201051344000469","174011545737251",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,1289857.4,1289857.4,1198,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837833,508361.00
05/25/2019 22:30,2,0.000,ALERT,213.51,297.26,60.065,1558837804,"201051344000585","174011545737251",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,1311828.3,1311828.3,1197,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837835,508362.00
05/25/2019 22:30,2,0.000,ALERT,213.74,298.17,60.038,1558837804,"201051344000853","174011545737251",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1313114.7,1313114.7,1200,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837837,508363.00
05/25/2019 22:30,2,0.000,ALERT,213.51,297.57,60.038,1558837804,"201051344001145","174011545737251",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,1312988.5,1312988.5,1197,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558837839,508364.00
05/25/2019 22:30,2,0.000,ALERT,213.51,297.26,60.038,1558837804,"201051344000438","174011545737251",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,1306314.5,1306314.5,1195,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837841,508365.00
05/25/2019 22:30,2,0.000,ALERT,212.83,296.96,60.017,1558837804,"201051344001135","174011545737251",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,1293191.3,1293191.3,1194,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558837842,508366.00
05/25/2019 22:30,2,0.000,ALERT,213.29,298.77,60.022,1558837804,"201051344000983","174011545737251",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1311046.3,1311046.3,1196,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558837844,508367.00
05/25/2019 22:30,2,0.000,ALERT,213.29,296.66,60.033,1558837804,"201051344001203","174011545737251",0.00,15.00,0,294.56,301.17,0.0,0.0,0.000,1300962.7,1300962.7,1197,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837846,508368.00
05/25/2019 22:30,2,0.000,ALERT,213.06,297.57,60.033,1558837804,"201051344001230","174011545737251",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,1296719.0,1296719.0,1203,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837848,508369.00
05/25/2019 22:30,2,0.000,ALERT,212.83,296.96,60.038,1558837804,"201051344000646","174011545737251",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,1290505.6,1290505.6,1197,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837850,508370.00
05/25/2019 22:30,2,0.000,ALERT,213.29,298.17,60.043,1558837804,"201051344000867","174011545737251",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,1288208.1,1288208.1,1194,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837852,508371.00
05/25/2019 22:30,2,0.000,ALERT,213.74,297.87,60.038,1558837804,"201051344000633","174011545737251",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,1285541.2,1285541.2,1197,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558837853,508372.00
05/25/2019 22:30,2,0.000,ALERT,212.83,296.66,60.054,1558837804,"201051344000955","174011545737251",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,1310829.3,1310829.3,1197,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837855,508373.00
05/25/2019 22:30,2,0.000,ALERT,213.29,297.57,60.038,1558837804,"201051344000648","174011545737251",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,1300403.1,1300403.1,1198,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558837857,508374.00
05/25/2019 22:30,2,0.000,ALERT,213.74,298.17,60.001,1558837804,"201051344000645","174011545737251",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,1305526.3,1305526.3,1197,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558837859,508375.00
05/25/2019 22:30,2,0.000,ALERT,213.06,298.77,59.990,1558837804,"201051344000569","174011545737251",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,1321942.3,1321942.3,1201,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558837861,508376.00
05/25/2019 22:30,2,0.000,ALERT,213.51,297.87,60.033,1558837804,"179051228000119","174011545737251",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,108654.0,108654.0,1203,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558837863,508377.00
05/25/2019 22:45,2,0.000,ALERT,213.06,298.77,60.038,1558838704,"201051344000579","174011545737251",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,1322162.9,1322162.9,1200,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838706,508378.00
05/25/2019 22:45,2,0.000,ALERT,213.06,296.06,60.075,1558838704,"201051344001025","174011545737251",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,1305259.2,1305259.2,1197,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838708,508379.00
05/25/2019 22:45,2,0.000,ALERT,213.29,296.66,60.054,1558838704,"201051344001093","174011545737251",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,1288514.3,1288514.3,1203,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838710,508380.00
05/25/2019 22:45,2,0.000,ALERT,213.06,298.47,60.054,1558838704,"201051344000458","174011545737251",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,1304586.8,1304586.8,1199,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838712,508381.00
05/25/2019 22:45,2,0.000,ALERT,213.29,297.26,60.049,1558838704,"201051344000890","174011545737251",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,1303426.2,1303426.2,1200,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838713,508382.00
05/25/2019 22:45,2,0.000,ALERT,213.29,298.17,60.054,1558838704,"201051344000988","174011545737251",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,1001402.0,1001402.0,1194,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838715,508383.00
05/25/2019 22:45,2,0.000,ALERT,213.74,297.57,60.049,1558838704,"201051344000582","174011545737251",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,1281738.0,1281738.0,1197,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838717,508384.00
05/25/2019 22:45,2,0.000,ALERT,213.29,298.77,60.054,1558838704,"201051344000868","174011545737251",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1290149.5,1290149.5,1199,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558838719,508385.00
05/25/2019 22:45,2,0.000,ALERT,213.74,298.77,60.043,1558838704,"201051344000576","174011545737251",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1307784.7,1307784.7,1202,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558838721,508386.00
05/25/2019 22:45,2,0.000,ALERT,213.29,298.17,60.049,1558838704,"201051344001158","174011545737251",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,1284585.2,1284585.2,1200,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838723,508387.00
05/25/2019 22:45,2,0.000,ALERT,213.51,296.66,60.049,1558838704,"201051344000917","174011545737251",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,1298305.4,1298305.4,1203,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838725,508388.00
05/25/2019 22:45,2,0.000,ALERT,213.51,296.36,60.049,1558838704,"201051344000417","174011545737251",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,1037361.8,1037361.8,1197,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838726,508389.00
05/25/2019 22:45,2,0.000,ALERT,213.51,296.96,60.070,1558838704,"201051344000685","174011545737251",0.00,15.00,0,295.16,298.47,0.0,0.0,0.000,1304720.6,1304720.6,1202,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838728,508390.00
05/25/2019 22:45,2,0.000,ALERT,213.51,296.06,60.054,1558838704,"201051344000651","174011545737251",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,1298053.1,1298053.1,1200,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838730,508391.00
05/25/2019 22:45,2,0.000,ALERT,213.06,298.77,60.054,1558838704,"201051344000594","174011545737251",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,1309767.4,1309767.4,1200,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838732,508392.00
05/25/2019 22:45,2,0.000,ALERT,213.51,298.17,60.086,1558838704,"201051344000469","174011545737251",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,1289857.4,1289857.4,1200,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558838734,508393.00
05/25/2019 22:45,2,0.000,ALERT,213.51,296.96,60.012,1558838704,"201051344000585","174011545737251",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,1311828.3,1311828.3,1199,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838735,508394.00
05/25/2019 22:45,2,0.000,ALERT,213.96,298.17,60.001,1558838704,"201051344000853","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1313114.7,1313114.7,1202,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838737,508395.00
05/25/2019 22:45,2,0.000,ALERT,213.74,297.26,60.038,1558838704,"201051344001145","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1312988.5,1312988.5,1199,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838739,508396.00
05/25/2019 22:45,2,0.000,ALERT,213.51,296.96,60.038,1558838704,"201051344000438","174011545737251",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,1306314.5,1306314.5,1197,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838741,508397.00
05/25/2019 22:45,2,0.000,ALERT,213.06,296.96,60.059,1558838704,"201051344001135","174011545737251",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,1293191.3,1293191.3,1196,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558838743,508398.00
05/25/2019 22:45,2,0.000,ALERT,213.29,298.77,60.043,1558838704,"201051344000983","174011545737251",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1311046.3,1311046.3,1198,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838744,508399.00
05/25/2019 22:45,2,0.000,ALERT,213.51,296.66,60.049,1558838704,"201051344001203","174011545737251",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,1300962.7,1300962.7,1199,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838746,508400.00
05/25/2019 22:45,2,0.000,ALERT,213.51,297.26,60.043,1558838704,"201051344001230","174011545737251",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,1296719.0,1296719.0,1205,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558838748,508401.00
05/25/2019 22:45,2,0.000,ALERT,213.06,296.66,60.043,1558838704,"201051344000646","174011545737251",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,1290505.6,1290505.6,1199,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838750,508402.00
05/25/2019 22:45,2,0.000,ALERT,213.51,298.17,60.049,1558838704,"201051344000867","174011545737251",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,1288208.1,1288208.1,1196,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838752,508403.00
05/25/2019 22:45,2,0.000,ALERT,213.96,297.87,60.043,1558838704,"201051344000633","174011545737251",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,1285541.2,1285541.2,1199,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838754,508404.00
05/25/2019 22:45,2,0.000,ALERT,213.06,296.96,60.070,1558838704,"201051344000955","174011545737251",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,1310829.3,1310829.3,1199,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558838756,508405.00
05/25/2019 22:45,2,0.000,ALERT,213.51,297.57,60.054,1558838704,"201051344000648","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1300403.1,1300403.1,1200,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838757,508406.00
05/25/2019 22:45,2,0.000,ALERT,213.74,298.17,60.049,1558838704,"201051344000645","174011545737251",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1305526.3,1305526.3,1199,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838759,508407.00
05/25/2019 22:45,2,0.000,ALERT,213.29,298.77,60.043,1558838704,"201051344000569","174011545737251",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,1321942.3,1321942.3,1203,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558838761,508408.00
05/25/2019 22:45,2,0.000,ALERT,213.74,298.17,60.038,1558838704,"179051228000119","174011545737251",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,108654.0,108654.0,1205,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558838763,508409.00
05/25/2019 23:00,2,0.000,ALERT,212.38,297.87,60.038,1558839604,"201051344000579","174011545737251",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,1322162.9,1322162.9,1202,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558839606,508410.00
05/25/2019 23:00,2,0.000,ALERT,211.70,294.56,59.985,1558839604,"201051344001025","174011545737251",0.00,14.00,0,293.66,300.27,0.0,0.0,0.000,1305259.2,1305259.2,1199,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839608,508411.00
05/25/2019 23:00,2,0.000,ALERT,211.93,295.16,59.996,1558839604,"201051344001093","174011545737251",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,1288514.3,1288514.3,1205,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839610,508412.00
05/25/2019 23:00,2,0.000,ALERT,212.16,297.26,59.985,1558839604,"201051344000458","174011545737251",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,1304586.8,1304586.8,1201,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839612,508413.00
05/25/2019 23:00,2,0.000,ALERT,211.70,295.46,59.959,1558839604,"201051344000890","174011545737251",0.00,15.00,0,294.56,300.87,0.0,0.0,0.000,1303426.2,1303426.2,1202,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839614,508414.00
05/25/2019 23:00,2,0.000,ALERT,212.16,296.96,59.996,1558839604,"201051344000988","174011545737251",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,1001402.0,1001402.0,1196,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839615,508415.00
05/25/2019 23:00,2,0.000,ALERT,212.38,296.06,59.996,1558839604,"201051344000582","174011545737251",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,1281738.0,1281738.0,1199,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558839617,508416.00
05/25/2019 23:00,2,0.000,ALERT,212.38,297.57,59.953,1558839604,"201051344000868","174011545737251",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,1290149.5,1290149.5,1201,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558839619,508417.00
05/25/2019 23:00,2,0.000,ALERT,212.83,297.57,60.001,1558839604,"201051344000576","174011545737251",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,1307784.7,1307784.7,1204,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558839621,508418.00
05/25/2019 23:00,2,0.000,ALERT,212.38,296.96,60.001,1558839604,"201051344001158","174011545737251",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,1284585.2,1284585.2,1202,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558839623,508419.00
05/25/2019 23:00,2,0.000,ALERT,211.93,294.56,59.969,1558839604,"201051344000917","174011545737251",0.00,15.30,0,292.76,299.37,0.0,0.0,0.000,1298305.4,1298305.4,1205,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839625,508420.00
05/25/2019 23:00,2,0.000,ALERT,211.93,294.26,59.985,1558839604,"201051344000417","174011545737251",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,1037361.8,1037361.8,1199,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839626,508421.00
05/25/2019 23:00,2,0.000,ALERT,212.16,295.46,59.985,1558839604,"201051344000685","174011545737251",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,1304720.6,1304720.6,1204,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839628,508422.00
05/25/2019 23:00,2,0.000,ALERT,212.16,294.56,59.964,1558839604,"201051344000651","174011545737251",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,1298053.1,1298053.1,1202,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839630,508423.00
05/25/2019 23:00,2,0.000,ALERT,212.16,297.87,59.985,1558839604,"201051344000594","174011545737251",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,1309767.4,1309767.4,1202,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839632,508424.00
05/25/2019 23:00,2,0.000,ALERT,212.38,296.96,59.975,1558839604,"201051344000469","174011545737251",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1289857.4,1289857.4,1202,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839634,508425.00
05/25/2019 23:00,2,0.000,ALERT,212.16,295.46,59.980,1558839604,"201051344000585","174011545737251",0.00,14.70,0,293.66,299.97,0.0,0.0,0.000,1311828.3,1311828.3,1201,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839636,508426.00
05/25/2019 23:00,2,0.000,ALERT,213.06,297.57,59.985,1558839604,"201051344000853","174011545737251",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,1313114.7,1313114.7,1204,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839637,508427.00
05/25/2019 23:00,2,0.000,ALERT,212.38,295.76,59.964,1558839604,"201051344001145","174011545737251",0.00,14.30,0,294.56,300.57,0.0,0.0,0.000,1312988.5,1312988.5,1201,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558839639,508428.00
05/25/2019 23:00,2,0.000,ALERT,212.16,295.46,59.964,1558839604,"201051344000438","174011545737251",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,1306314.5,1306314.5,1199,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839641,508429.00
05/25/2019 23:00,2,0.000,ALERT,211.70,295.16,59.964,1558839604,"201051344001135","174011545737251",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,1293191.3,1293191.3,1198,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839643,508430.00
05/25/2019 23:00,2,0.000,ALERT,212.61,297.87,59.927,1558839604,"201051344000983","174011545737251",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,1311046.3,1311046.3,1200,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558839645,508431.00
05/25/2019 23:00,2,0.000,ALERT,212.16,295.16,59.964,1558839604,"201051344001203","174011545737251",0.00,14.30,0,293.96,301.47,0.0,0.0,0.000,1300962.7,1300962.7,1201,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839646,508432.00
05/25/2019 23:00,2,0.000,ALERT,212.16,296.06,59.969,1558839604,"201051344001230","174011545737251",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,1296719.0,1296719.0,1207,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839648,508433.00
05/25/2019 23:00,2,0.000,ALERT,211.70,295.46,59.953,1558839604,"201051344000646","174011545737251",0.00,14.30,0,293.36,299.37,0.0,0.0,0.000,1290505.6,1290505.6,1201,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558839650,508434.00
05/25/2019 23:00,2,0.000,ALERT,212.83,297.57,59.969,1558839604,"201051344000867","174011545737251",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,1288208.1,1288208.1,1198,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839652,508435.00
05/25/2019 23:00,2,0.000,ALERT,213.29,297.26,59.969,1558839604,"201051344000633","174011545737251",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,1285541.2,1285541.2,1201,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839654,508436.00
05/25/2019 23:00,2,0.000,ALERT,211.70,295.46,59.922,1558839604,"201051344000955","174011545737251",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,1310829.3,1310829.3,1201,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839655,508437.00
05/25/2019 23:00,2,0.000,ALERT,212.83,296.66,59.964,1558839604,"201051344000648","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1300403.1,1300403.1,1202,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558839657,508438.00
05/25/2019 23:00,2,0.000,ALERT,213.06,297.26,59.975,1558839604,"201051344000645","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1305526.3,1305526.3,1201,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839659,508439.00
05/25/2019 23:00,2,0.000,ALERT,212.61,298.17,59.969,1558839604,"201051344000569","174011545737251",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,1321942.3,1321942.3,1205,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558839661,508440.00
05/25/2019 23:00,2,0.000,ALERT,213.06,297.26,59.953,1558839604,"179051228000119","174011545737251",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,108654.0,108654.0,1207,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558839663,508441.00
05/25/2019 23:15,2,0.000,ALERT,213.51,298.77,60.028,1558840504,"201051344000579","174011545737251",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,1322162.9,1322162.9,1204,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558840506,508442.00
05/25/2019 23:15,2,0.000,ALERT,213.29,297.26,60.006,1558840504,"201051344001025","174011545737251",0.00,13.70,0,292.76,299.67,0.0,0.0,0.000,1305259.2,1305259.2,1201,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840508,508443.00
05/25/2019 23:15,2,0.000,ALERT,213.51,297.87,60.028,1558840504,"201051344001093","174011545737251",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,1288514.3,1288514.3,1207,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558840510,508444.00
05/25/2019 23:15,2,0.000,ALERT,213.51,298.47,59.990,1558840504,"201051344000458","174011545737251",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,1304586.8,1304586.8,1203,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840512,508445.00
05/25/2019 23:15,2,0.000,ALERT,213.29,298.17,60.001,1558840504,"201051344000890","174011545737251",0.00,14.70,0,293.66,300.27,0.0,0.0,0.000,1303426.2,1303426.2,1204,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558840513,508446.00
05/25/2019 23:15,2,0.000,ALERT,213.29,298.17,60.006,1558840504,"201051344000988","174011545737251",0.00,14.30,0,292.76,299.97,0.0,0.0,0.000,1001402.0,1001402.0,1198,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840515,508447.00
05/25/2019 23:15,2,0.000,ALERT,213.74,298.47,59.969,1558840504,"201051344000582","174011545737251",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,1281738.0,1281738.0,1201,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840517,508448.00
05/25/2019 23:15,2,0.000,ALERT,213.51,298.77,60.017,1558840504,"201051344000868","174011545737251",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,1290149.5,1290149.5,1203,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840519,508449.00
05/25/2019 23:15,2,0.000,ALERT,213.96,298.77,59.969,1558840504,"201051344000576","174011545737251",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,1307784.7,1307784.7,1206,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840521,508450.00
05/25/2019 23:15,2,0.000,ALERT,213.51,298.17,59.990,1558840504,"201051344001158","174011545737251",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,1284585.2,1284585.2,1204,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840522,508451.00
05/25/2019 23:15,2,0.000,ALERT,213.51,297.26,59.975,1558840504,"201051344000917","174011545737251",0.00,15.30,0,291.85,298.47,0.0,0.0,0.000,1298305.4,1298305.4,1207,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840524,508452.00
05/25/2019 23:15,2,0.000,ALERT,213.51,296.96,60.033,1558840504,"201051344000417","174011545737251",0.00,14.30,0,292.46,298.47,0.0,0.0,0.000,1037361.8,1037361.8,1201,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840526,508453.00
05/25/2019 23:15,2,0.000,ALERT,213.74,297.87,60.017,1558840504,"201051344000685","174011545737251",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,1304720.6,1304720.6,1206,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840528,508454.00
05/25/2019 23:15,2,0.000,ALERT,213.51,296.96,60.006,1558840504,"201051344000651","174011545737251",0.00,13.70,0,292.76,298.77,0.0,0.0,0.000,1298053.1,1298053.1,1204,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840530,508455.00
05/25/2019 23:15,2,0.000,ALERT,213.29,298.77,60.012,1558840504,"201051344000594","174011545737251",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,1309767.4,1309767.4,1204,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840532,508456.00
05/25/2019 23:15,2,0.000,ALERT,213.51,297.87,60.012,1558840504,"201051344000469","174011545737251",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,1289857.4,1289857.4,1204,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840533,508457.00
05/25/2019 23:15,2,0.000,ALERT,213.51,297.87,60.017,1558840504,"201051344000585","174011545737251",0.00,14.30,0,293.06,299.07,0.0,0.0,0.000,1311828.3,1311828.3,1203,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840535,508458.00
05/25/2019 23:15,2,0.000,ALERT,213.96,298.17,60.017,1558840504,"201051344000853","174011545737251",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,1313114.7,1313114.7,1206,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840538,508459.00
05/25/2019 23:15,2,0.000,ALERT,213.51,297.87,60.028,1558840504,"201051344001145","174011545737251",0.00,14.00,0,293.96,299.97,0.0,0.0,0.000,1312988.5,1312988.5,1203,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840540,508460.00
05/25/2019 23:15,2,0.000,ALERT,213.51,297.26,60.065,1558840504,"201051344000438","174011545737251",0.00,14.00,0,293.66,299.37,0.0,0.0,0.000,1306314.5,1306314.5,1201,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840542,508461.00
05/25/2019 23:15,2,0.000,ALERT,213.06,297.26,60.017,1558840504,"201051344001135","174011545737251",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,1293191.3,1293191.3,1200,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840543,508462.00
05/25/2019 23:15,2,0.000,ALERT,213.51,298.47,60.017,1558840504,"201051344000983","174011545737251",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,1311046.3,1311046.3,1202,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840545,508463.00
05/25/2019 23:15,2,0.000,ALERT,213.51,297.57,60.065,1558840504,"201051344001203","174011545737251",0.00,14.00,0,293.66,300.87,0.0,0.0,0.000,1300962.7,1300962.7,1203,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558840547,508464.00
05/25/2019 23:15,2,0.000,ALERT,213.06,297.87,59.996,1558840504,"201051344001230","174011545737251",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,1296719.0,1296719.0,1209,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840549,508465.00
05/25/2019 23:15,2,0.000,ALERT,212.83,297.26,60.017,1558840504,"201051344000646","174011545737251",0.00,14.00,0,292.76,298.77,0.0,0.0,0.000,1290505.6,1290505.6,1203,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840551,508466.00
05/25/2019 23:15,2,0.000,ALERT,213.74,298.17,60.022,1558840504,"201051344000867","174011545737251",0.00,14.70,0,295.16,300.87,0.0,0.0,0.000,1288208.1,1288208.1,1200,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840553,508467.00
05/25/2019 23:15,2,0.000,ALERT,213.96,297.57,60.028,1558840504,"201051344000633","174011545737251",0.00,14.00,0,293.36,299.67,0.0,0.0,0.000,1285541.2,1285541.2,1203,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558840554,508468.00
05/25/2019 23:15,2,0.000,ALERT,212.83,297.57,60.006,1558840504,"201051344000955","174011545737251",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,1310829.3,1310829.3,1203,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840556,508469.00
05/25/2019 23:15,2,0.000,ALERT,213.74,297.57,59.996,1558840504,"201051344000648","174011545737251",0.00,13.70,0,294.56,300.27,0.0,0.0,0.000,1300403.1,1300403.1,1204,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840558,508470.00
05/25/2019 23:15,2,0.000,ALERT,213.96,298.17,60.033,1558840504,"201051344000645","174011545737251",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,1305526.3,1305526.3,1203,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840560,508471.00
05/25/2019 23:15,2,0.000,ALERT,213.51,298.77,60.033,1558840504,"201051344000569","174011545737251",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,1321942.3,1321942.3,1207,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558840562,508472.00
05/25/2019 23:15,2,0.000,ALERT,213.74,297.57,59.975,1558840504,"179051228000119","174011545737251",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,108654.0,108654.0,1209,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558840563,508473.00
05/25/2019 23:30,2,0.000,ALERT,213.06,298.47,60.022,1558841404,"201051344000579","174011545737251",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1322162.9,1322162.9,1206,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841406,508474.00
