ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/25/2019 23:30,2,0.000,ALERT,212.38,296.06,59.990,1558841404,"201051344001025","174011545737251",0.00,13.30,0,293.96,299.97,0.0,0.0,0.000,1305259.2,1305259.2,1203,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558841408,508475.00
05/25/2019 23:30,2,0.000,ALERT,212.61,296.66,60.028,1558841404,"201051344001093","174011545737251",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,1288514.3,1288514.3,1209,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841410,508476.00
05/25/2019 23:30,2,0.000,ALERT,213.06,298.17,60.022,1558841404,"201051344000458","174011545737251",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,1304586.8,1304586.8,1205,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558841412,508477.00
05/25/2019 23:30,2,0.000,ALERT,212.38,296.96,60.028,1558841404,"201051344000890","174011545737251",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,1303426.2,1303426.2,1206,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841413,508478.00
05/25/2019 23:30,2,0.000,ALERT,212.83,297.87,60.022,1558841404,"201051344000988","174011545737251",0.00,14.30,0,293.36,299.37,0.0,0.0,0.000,1001402.0,1001402.0,1200,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841415,508479.00
05/25/2019 23:30,2,0.000,ALERT,213.06,297.57,60.033,1558841404,"201051344000582","174011545737251",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,1281738.0,1281738.0,1203,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841417,508480.00
05/25/2019 23:30,2,0.000,ALERT,213.06,298.47,60.033,1558841404,"201051344000868","174011545737251",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1290149.5,1290149.5,1205,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841419,508481.00
05/25/2019 23:30,2,0.000,ALERT,213.51,298.77,60.033,1558841404,"201051344000576","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1307784.7,1307784.7,1208,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841421,508482.00
05/25/2019 23:30,2,0.000,ALERT,213.06,297.87,60.033,1558841404,"201051344001158","174011545737251",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,1284585.2,1284585.2,1206,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841423,508483.00
05/25/2019 23:30,2,0.000,ALERT,212.61,296.06,60.028,1558841404,"201051344000917","174011545737251",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,1298305.4,1298305.4,1209,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558841424,508484.00
05/25/2019 23:30,2,0.000,ALERT,212.83,296.06,60.033,1558841404,"201051344000417","174011545737251",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,1037361.8,1037361.8,1203,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841426,508485.00
05/25/2019 23:30,2,0.000,ALERT,213.06,296.66,60.017,1558841404,"201051344000685","174011545737251",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,1304720.6,1304720.6,1208,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841428,508486.00
05/25/2019 23:30,2,0.000,ALERT,212.61,296.06,60.070,1558841404,"201051344000651","174011545737251",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,1298053.1,1298053.1,1206,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558841430,508487.00
05/25/2019 23:30,2,0.000,ALERT,212.83,298.47,60.022,1558841404,"201051344000594","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1309767.4,1309767.4,1206,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841432,508488.00
05/25/2019 23:30,2,0.000,ALERT,213.29,297.87,60.070,1558841404,"201051344000469","174011545737251",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1289857.4,1289857.4,1206,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558841434,508489.00
05/25/2019 23:30,2,0.000,ALERT,212.83,296.66,60.075,1558841404,"201051344000585","174011545737251",0.00,14.00,0,293.66,299.37,0.0,0.0,0.000,1311828.3,1311828.3,1205,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841435,508490.00
05/25/2019 23:30,2,0.000,ALERT,213.74,297.87,60.028,1558841404,"201051344000853","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1313114.7,1313114.7,1208,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558841437,508491.00
05/25/2019 23:30,2,0.000,ALERT,212.83,296.96,60.028,1558841404,"201051344001145","174011545737251",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,1312988.5,1312988.5,1205,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558841439,508492.00
05/25/2019 23:30,2,0.000,ALERT,212.61,296.66,60.028,1558841404,"201051344000438","174011545737251",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,1306314.5,1306314.5,1203,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841441,508493.00
05/25/2019 23:30,2,0.000,ALERT,212.38,296.66,60.028,1558841404,"201051344001135","174011545737251",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,1293191.3,1293191.3,1202,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558841443,508494.00
05/25/2019 23:30,2,0.000,ALERT,213.06,298.47,60.043,1558841404,"201051344000983","174011545737251",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1311046.3,1311046.3,1204,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841445,508495.00
05/25/2019 23:30,2,0.000,ALERT,212.61,296.36,60.054,1558841404,"201051344001203","174011545737251",0.00,13.70,0,294.26,300.87,0.0,0.0,0.000,1300962.7,1300962.7,1205,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841447,508496.00
05/25/2019 23:30,2,0.000,ALERT,212.38,296.96,60.022,1558841404,"201051344001230","174011545737251",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,1296719.0,1296719.0,1211,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558841448,508497.00
05/25/2019 23:30,2,0.000,ALERT,212.16,296.36,60.033,1558841404,"201051344000646","174011545737251",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,1290505.6,1290505.6,1205,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841450,508498.00
05/25/2019 23:30,2,0.000,ALERT,213.29,297.87,60.022,1558841404,"201051344000867","174011545737251",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,1288208.1,1288208.1,1202,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841452,508499.00
05/25/2019 23:30,2,0.000,ALERT,213.74,297.57,60.054,1558841404,"201051344000633","174011545737251",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,1285541.2,1285541.2,1205,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841454,508500.00
05/25/2019 23:30,2,0.000,ALERT,212.16,296.66,60.043,1558841404,"201051344000955","174011545737251",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,1310829.3,1310829.3,1205,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841456,508501.00
05/25/2019 23:30,2,0.000,ALERT,213.29,297.26,60.033,1558841404,"201051344000648","174011545737251",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,1300403.1,1300403.1,1206,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841457,508502.00
05/25/2019 23:30,2,0.000,ALERT,213.51,297.87,60.033,1558841404,"201051344000645","174011545737251",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,1305526.3,1305526.3,1205,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841459,508503.00
05/25/2019 23:30,2,0.000,ALERT,213.06,298.47,60.033,1558841404,"201051344000569","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1321942.3,1321942.3,1209,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558841461,508504.00
05/25/2019 23:30,2,0.000,ALERT,213.29,297.57,60.033,1558841404,"179051228000119","174011545737251",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,108654.0,108654.0,1211,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558841463,508505.00
05/25/2019 23:45,2,0.000,ALERT,213.96,299.97,60.049,1558842304,"201051344000579","174011545737251",0.00,14.00,0,285.54,301.17,0.0,0.0,0.000,1322162.9,1322162.9,1208,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558842306,508506.00
05/25/2019 23:45,2,0.000,ALERT,213.51,297.26,60.033,1558842304,"201051344001025","174011545737251",0.00,13.00,0,282.54,299.37,0.0,0.0,0.000,1305259.2,1305259.2,1205,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842308,508507.00
05/25/2019 23:45,2,0.000,ALERT,213.51,297.57,60.038,1558842304,"201051344001093","174011545737251",0.00,14.00,0,283.14,298.77,0.0,0.0,0.000,1288514.3,1288514.3,1211,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842309,508508.00
05/25/2019 23:45,2,0.000,ALERT,213.74,299.37,60.028,1558842304,"201051344000458","174011545737251",0.00,14.70,0,285.24,301.17,0.0,0.0,0.000,1304586.8,1304586.8,1207,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842311,508509.00
05/25/2019 23:45,2,0.000,ALERT,213.51,297.87,60.033,1558842304,"201051344000890","174011545737251",0.00,13.70,0,283.44,299.67,0.0,0.0,0.000,1303426.2,1303426.2,1208,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842313,508510.00
05/25/2019 23:45,2,0.000,ALERT,213.74,299.07,60.038,1558842304,"201051344000988","174011545737251",0.00,13.70,0,282.54,299.97,0.0,0.0,0.000,1001402.0,1001402.0,1202,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842315,508511.00
05/25/2019 23:45,2,0.000,ALERT,213.96,298.47,59.996,1558842304,"201051344000582","174011545737251",0.00,13.30,0,284.04,299.67,0.0,0.0,0.000,1281738.0,1281738.0,1205,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558842317,508512.00
05/25/2019 23:45,2,0.000,ALERT,213.74,299.67,60.028,1558842304,"201051344000868","174011545737251",0.00,13.70,0,285.54,301.17,0.0,0.0,0.000,1290149.5,1290149.5,1207,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842318,508513.00
05/25/2019 23:45,2,0.000,ALERT,214.41,299.97,60.022,1558842304,"201051344000576","174011545737251",0.00,13.30,0,284.94,300.57,0.0,0.0,0.000,1307784.7,1307784.7,1210,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842320,508514.00
05/25/2019 23:45,2,0.000,ALERT,213.96,299.07,60.038,1558842304,"201051344001158","174011545737251",0.00,13.00,0,284.34,299.97,0.0,0.0,0.000,1284585.2,1284585.2,1208,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842322,508515.00
05/25/2019 23:45,2,0.000,ALERT,213.74,297.26,60.033,1558842304,"201051344000917","174011545737251",0.00,14.30,0,282.24,298.17,0.0,0.0,0.000,1298305.4,1298305.4,1211,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842324,508516.00
05/25/2019 23:45,2,0.000,ALERT,213.74,297.26,60.017,1558842304,"201051344000417","174011545737251",0.00,13.70,0,282.54,298.17,0.0,0.0,0.000,1037361.8,1037361.8,1205,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558842326,508517.00
05/25/2019 23:45,2,0.000,ALERT,213.96,297.87,60.012,1558842304,"201051344000685","174011545737251",0.00,13.70,0,283.14,298.77,0.0,0.0,0.000,1304720.6,1304720.6,1210,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842328,508518.00
05/25/2019 23:45,2,0.000,ALERT,213.74,296.96,60.070,1558842304,"201051344000651","174011545737251",0.00,12.70,0,282.54,298.47,0.0,0.0,0.000,1298053.1,1298053.1,1208,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842329,508519.00
05/25/2019 23:45,2,0.000,ALERT,213.74,299.97,60.054,1558842304,"201051344000594","174011545737251",0.00,13.70,0,284.64,300.87,0.0,0.0,0.000,1309767.4,1309767.4,1208,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842331,508520.00
05/25/2019 23:45,2,0.000,ALERT,213.96,299.37,60.038,1558842304,"201051344000469","174011545737251",0.00,13.00,0,284.04,300.27,0.0,0.0,0.000,1289857.4,1289857.4,1208,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842333,508521.00
05/25/2019 23:45,2,0.000,ALERT,213.74,297.87,60.043,1558842304,"201051344000585","174011545737251",0.00,13.70,0,282.84,298.77,0.0,0.0,0.000,1311828.3,1311828.3,1207,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842335,508522.00
05/25/2019 23:45,2,0.000,ALERT,214.41,299.07,60.059,1558842304,"201051344000853","174011545737251",0.00,13.30,0,284.94,300.57,0.0,0.0,0.000,1313114.7,1313114.7,1210,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842337,508523.00
05/25/2019 23:45,2,0.000,ALERT,213.96,298.17,60.043,1558842304,"201051344001145","174011545737251",0.00,13.30,0,283.44,299.67,0.0,0.0,0.000,1312988.5,1312988.5,1207,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842339,508524.00
05/25/2019 23:45,2,0.000,ALERT,213.74,297.87,60.038,1558842304,"201051344000438","174011545737251",0.00,13.30,0,283.14,299.07,0.0,0.0,0.000,1306314.5,1306314.5,1205,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842340,508525.00
05/25/2019 23:45,2,0.000,ALERT,213.29,297.57,60.038,1558842304,"201051344001135","174011545737251",0.00,13.30,0,283.14,299.37,0.0,0.0,0.000,1293191.3,1293191.3,1204,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558842342,508526.00
05/25/2019 23:45,2,0.000,ALERT,213.96,299.67,60.043,1558842304,"201051344000983","174011545737251",0.00,13.70,0,285.24,300.87,0.0,0.0,0.000,1311046.3,1311046.3,1206,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842344,508527.00
05/25/2019 23:45,2,0.000,ALERT,213.74,297.57,60.028,1558842304,"201051344001203","174011545737251",0.00,13.30,0,282.84,300.57,0.0,0.0,0.000,1300962.7,1300962.7,1207,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558842346,508528.00
05/25/2019 23:45,2,0.000,ALERT,213.51,297.87,60.043,1558842304,"201051344001230","174011545737251",0.00,13.30,0,283.44,299.07,0.0,0.0,0.000,1296719.0,1296719.0,1213,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842348,508529.00
05/25/2019 23:45,2,0.000,ALERT,213.29,297.57,60.070,1558842304,"201051344000646","174011545737251",0.00,13.30,0,282.54,298.47,0.0,0.0,0.000,1290505.6,1290505.6,1207,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558842350,508530.00
05/25/2019 23:45,2,0.000,ALERT,214.19,299.07,60.038,1558842304,"201051344000867","174011545737251",0.00,14.00,0,284.94,301.17,0.0,0.0,0.000,1288208.1,1288208.1,1204,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558842351,508531.00
05/25/2019 23:45,2,0.000,ALERT,214.41,298.77,60.043,1558842304,"201051344000633","174011545737251",0.00,13.30,0,283.14,299.97,0.0,0.0,0.000,1285541.2,1285541.2,1207,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842353,508532.00
05/25/2019 23:45,2,0.000,ALERT,213.06,297.87,60.001,1558842304,"201051344000955","174011545737251",0.00,13.70,0,283.14,298.77,0.0,0.0,0.000,1310829.3,1310829.3,1207,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842355,508533.00
05/25/2019 23:45,2,0.000,ALERT,213.96,298.77,60.043,1558842304,"201051344000648","174011545737251",0.00,13.00,0,284.64,300.57,0.0,0.0,0.000,1300403.1,1300403.1,1208,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842357,508534.00
05/25/2019 23:45,2,0.000,ALERT,214.19,299.07,60.049,1558842304,"201051344000645","174011545737251",0.00,14.00,0,284.94,300.57,0.0,0.0,0.000,1305526.3,1305526.3,1207,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558842359,508535.00
05/25/2019 23:45,2,0.000,ALERT,213.96,299.67,60.054,1558842304,"201051344000569","174011545737251",0.00,13.70,0,285.54,301.17,0.0,0.0,0.000,1321942.3,1321942.3,1211,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558842361,508536.00
05/25/2019 23:45,2,0.000,ALERT,214.19,298.77,60.049,1558842304,"179051228000119","174011545737251",0.00,15.30,0,283.74,299.97,0.0,0.0,0.000,108654.0,108654.0,1213,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558842363,508537.00
